Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.73,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.96,6.19
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,26.9,17.66
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,39.75,29.43
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,54.16,42.5
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,68.39,55.29
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,81.95,67.31
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,95.46,79.14
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,145.69,123.48
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,212.14,180.89
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,228.35,194.25
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,244.56,207.59
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,257.03,217.24
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,269.4,226.75
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,300.31,252.7
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,330.78,278.01
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,430.85,362.51
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,511.85,429.64
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,503.44,421.8
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,494.36,413.87
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,439.82,368.02
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,387.73,324.06
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,295.76,247.42
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,211.83,176.28
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,208.95,173.87
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,205.89,171.16
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,131.48,108.18
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,61.02,47.61
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,46.81,35.38
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,32.63,23.06
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,29.53,20.44
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,26.43,17.8
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,23.33,15.09
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,20.24,12.36
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,16.7,9.24
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,13.18,6.07
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,9.65,2.85
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,6.14,0.0
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.5,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.91,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.45,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.88,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.75,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.63,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.51,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.39,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,5.71,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,7.03,0.62
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,60.55,47.97
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,122.45,101.36
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,134.29,111.0
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,146.16,120.77
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,153.02,126.08
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,160.01,131.49
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,137.94,112.73
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,117.1,95.08
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,142.73,116.46
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,168.53,137.54
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,136.0,110.31
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,104.86,84.2
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,218.5,179.87
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,326.84,266.95
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,278.65,227.04
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,223.3,181.98
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,185.4,151.11
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,149.25,121.25
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,255.95,210.99
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,337.63,276.01
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,230.51,188.22
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,127.74,103.67
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,116.06,94.6
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,104.5,85.14
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,91.28,74.0
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,78.19,62.84
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,64.81,51.36
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,51.59,39.77
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,38.55,28.06
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,25.57,17.25
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,14.96,6.01
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,16.39,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,42.82,28.01
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,80.5,64.06
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,117.51,97.8
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,149.48,126.46
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,181.53,154.56
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,209.5,178.45
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,237.65,201.95
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,260.5,219.96
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,283.14,237.41
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,270.8,225.32
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,258.09,213.05
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,298.97,246.32
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,339.67,278.71
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,324.34,265.11
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,309.23,251.95
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,467.63,381.81
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,621.31,501.36
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,773.47,618.9
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,879.25,694.2
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,856.06,675.37
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,829.47,655.38
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,795.81,631.55
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,759.29,605.58
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,718.28,575.96
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,674.83,542.41
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,625.8,503.53
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,575.29,462.48
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,522.66,418.6
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,467.29,371.25
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,407.66,319.4
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,348.82,266.85
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,288.2,211.68
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,229.58,158.18
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,169.72,106.71
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,115.0,63.86
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,61.86,31.69
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,29.79,20.68
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,21.32,11.07
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,12.73,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,146.56,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,353.17,272.43
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,448.64,380.2
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,550.83,470.33
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,623.17,531.51
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,696.92,590.58
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,751.9,631.12
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,797.81,662.97
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,839.14,690.51
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,878.28,715.64
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,907.07,733.17
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,932.73,748.25
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,948.94,756.85
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,961.51,762.98
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,967.57,765.58
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,969.73,765.65
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,962.78,758.12
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,951.94,748.15
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,935.28,735.69
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,914.89,720.79
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,888.16,700.69
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,858.05,678.33
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,822.43,653.28
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,783.86,625.99
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,740.13,594.74
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,694.09,559.22
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,643.1,518.95
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,590.58,476.39
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,533.79,429.25
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,476.65,380.41
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,416.37,327.94
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,356.41,274.27
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,294.08,217.43
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,234.29,162.7
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,173.36,110.01
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,117.47,65.74
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,63.21,32.36
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,29.72,20.94
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,21.24,11.5
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,12.73,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,80.65,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,220.37,168.95
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,295.78,252.28
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,377.24,327.65
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,438.09,382.01
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,501.09,435.85
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,562.97,485.71
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,621.12,530.61
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,588.15,501.35
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,555.43,470.92
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,717.68,600.65
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,870.79,713.62
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,890.41,723.5
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,906.71,732.23
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,913.31,734.45
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,916.32,734.33
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,908.64,726.72
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,906.03,723.06
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,782.21,631.19
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,640.03,518.88
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,657.82,533.9
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,670.08,543.27
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,531.62,433.39
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,406.67,331.93
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,319.76,261.47
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,249.34,203.16
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,358.2,294.23
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,438.77,358.35
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,295.58,241.59
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,166.44,135.38
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,150.42,122.62
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,134.87,109.9
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,116.74,94.72
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,99.35,80.1
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,82.21,65.62
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,65.64,51.4
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,49.05,36.72
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,32.97,23.58
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,20.27,10.79
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.28,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.64,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,67.32,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,195.01,146.73
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,283.04,237.76
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,379.45,323.99
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,447.68,383.49
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,518.73,442.89
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,582.03,493.71
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,643.55,541.26
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,368.43,315.72
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,49.45,37.35
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,49.46,37.47
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,49.47,37.39
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,49.49,37.24
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,49.5,37.1
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,81.18,64.11
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,115.1,92.7
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,122.61,98.68
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,130.1,104.67
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,189.28,154.26
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,248.95,203.3
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,235.9,192.28
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,223.3,181.87
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,158.58,128.44
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,97.15,77.03
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,87.48,69.04
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,77.95,61.07
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,56.15,42.61
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,34.42,24.07
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,37.96,27.12
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,41.49,30.17
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,37.93,27.25
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,34.39,24.3
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,29.96,20.51
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,25.53,16.69
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,21.11,12.86
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,16.7,8.99
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,12.74,5.43
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,8.77,2.18
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,5.26,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.75,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,115.87,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,296.02,222.48
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,391.39,325.57
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,494.5,415.92
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,561.77,472.49
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,638.61,533.87
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,695.02,576.33
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,750.73,616.63
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,796.32,647.19
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,840.05,675.54
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,870.29,693.96
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,888.67,703.7
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,909.03,713.99
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,926.09,721.88
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,933.18,723.76
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,936.58,723.27
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,933.15,718.63
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,925.94,711.54
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,911.44,701.18
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,893.26,688.44
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,870.08,671.4
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,843.34,651.97
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,809.72,628.64
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,773.07,603.13
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,731.64,574.01
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,687.7,541.15
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,637.9,502.22
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,586.47,461.15
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,531.38,416.36
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,475.61,369.72
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,416.51,319.18
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,357.94,267.78
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,296.59,213.53
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,236.04,159.76
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,175.91,108.89
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,120.38,65.42
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,66.42,32.12
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,29.49,20.22
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,22.02,12.4
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,14.38,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,104.82,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,272.02,203.56
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,368.5,305.65
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,472.63,396.51
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,544.78,456.19
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,619.04,514.46
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,545.72,456.95
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,450.53,378.51
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,527.42,439.29
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,588.36,485.46
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,536.79,441.54
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,499.04,408.32
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,448.76,366.24
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,414.06,335.96
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,485.05,392.67
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,571.97,459.45
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,499.65,400.49
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,444.72,355.05
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,364.93,291.05
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,303.19,240.56
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,195.77,154.69
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,91.66,69.8
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,298.07,239.56
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,492.89,390.88
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,567.12,449.36
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,618.13,488.97
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,606.2,478.23
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,586.88,461.31
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,531.14,415.67
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,475.12,368.91
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,415.79,318.7
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,357.3,267.9
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,297.13,214.62
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,238.77,162.69
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,179.01,112.62
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,124.38,70.08
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,68.62,34.47
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,30.38,20.85
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,27.24,16.75
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,22.58,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,12.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,113.52,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,290.96,223.07
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,388.2,331.38
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,493.26,427.96
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,571.62,497.16
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,646.76,560.85
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,705.51,609.45
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,763.63,656.06
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,809.6,690.67
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,853.6,722.98
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,884.42,745.54
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,912.26,765.66
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,801.44,675.44
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,669.23,564.66
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,676.08,569.27
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,680.76,571.77
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,823.3,686.75
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,935.74,771.11
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,921.53,759.1
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,903.66,745.02
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,804.09,667.77
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,689.09,575.13
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,620.74,518.3
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,545.13,455.3
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,453.4,378.46
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,360.71,300.29
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,292.8,243.55
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,238.56,197.8
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,224.67,186.32
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,210.45,174.36
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,153.76,126.73
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,100.05,81.41
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,88.25,71.53
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,76.56,61.57
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,64.53,51.18
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,52.63,40.7
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,40.44,29.81
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,28.22,19.85
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,17.61,9.45
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,7.02,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,121.82,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,308.93,238.67
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,406.31,347.97
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,511.45,443.95
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,587.74,509.99
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,659.95,569.64
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,718.95,615.53
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,777.18,658.95
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,822.12,690.61
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,864.94,719.83
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,896.22,739.0
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,924.45,755.53
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,943.6,765.56
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,950.13,766.47
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,957.54,767.75
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,961.2,766.37
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,956.08,759.46
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,947.18,750.16
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,932.03,738.02
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,913.23,723.53
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,888.63,703.83
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,860.63,681.95
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,826.12,656.78
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,788.71,629.57
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,745.12,598.32
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,699.38,563.15
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,652.45,526.59
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,600.38,485.17
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,544.03,439.24
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,487.1,391.36
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,427.11,339.97
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,367.95,287.62
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,305.53,231.19
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,245.75,176.51
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,185.42,123.13
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,127.74,75.58
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,73.83,39.77
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,33.7,24.88
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,28.94,19.4
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,25.47,0.0
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,14.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,108.92,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,281.14,215.21
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,377.37,318.47
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,481.48,410.34
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,556.24,472.28
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,633.33,532.97
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,692.12,576.87
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,744.93,614.57
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,691.66,572.01
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,616.75,512.66
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,760.2,620.17
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,892.63,711.36
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,796.85,638.38
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,681.36,549.97
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,819.27,653.26
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,940.02,734.99
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,844.54,664.66
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,734.05,583.44
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,627.25,502.55
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,540.36,434.06
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,470.96,379.91
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,418.58,337.78
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,391.86,316.92
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,355.04,287.93
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,413.36,335.45
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,461.81,373.27
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,419.23,338.95
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,378.58,306.46
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,343.35,278.17
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,308.86,249.96
