Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,350.54,279.51
2016,1,11,15,30,787.0,78.0,1.2,11.0,394.0,360.49,278.38
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,300.15,224.13
2016,1,11,16,0,727.0,69.0,1.0,11.0,306.0,242.28,171.99
2016,1,11,16,15,680.0,64.0,0.95,10.0,259.0,181.58,119.69
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,127.71,76.09
2016,1,11,16,45,562.5,51.0,0.85,8.5,164.5,75.14,40.92
2016,1,11,17,0,492.0,43.0,0.8,8.0,117.0,34.42,25.24
2016,1,11,17,15,366.0,31.5,0.85,7.5,75.0,25.63,16.45
2016,1,11,17,30,240.0,20.0,0.9,7.0,33.0,16.55,0.0
2016,1,11,17,45,120.0,10.0,0.95,7.0,16.5,9.1,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,128.23,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,312.82,239.68
2016,1,12,8,15,508.5,34.5,3.35,4.5,107.0,410.25,346.69
2016,1,12,8,30,613.0,43.0,3.2,5.0,154.0,514.51,438.78
2016,1,12,8,45,674.5,48.5,3.05,5.5,203.5,589.52,501.77
2016,1,12,9,0,736.0,54.0,2.9,6.0,253.0,666.25,562.64
2016,1,12,9,15,774.5,58.0,2.7,7.0,300.5,723.78,604.09
2016,1,12,9,30,813.0,62.0,2.5,8.0,348.0,780.59,642.73
2016,1,12,9,45,840.0,64.5,2.35,9.5,391.5,824.41,668.93
2016,1,12,10,0,867.0,67.0,2.2,11.0,435.0,866.12,692.38
2016,1,12,10,15,885.0,69.5,2.05,11.5,473.0,888.51,703.61
2016,1,12,10,30,903.0,72.0,1.9,12.0,511.0,916.6,718.67
2016,1,12,10,45,915.5,73.5,1.8,13.0,542.0,935.18,725.94
2016,1,12,11,0,928.0,75.0,1.7,14.0,573.0,950.26,730.77
2016,1,12,11,15,936.5,76.0,1.6,14.0,597.0,957.4,732.9
2016,1,12,11,30,945.0,77.0,1.5,14.0,621.0,960.76,732.66
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.5,957.23,726.59
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,949.83,718.18
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.5,935.22,707.33
2016,1,12,12,30,962.0,78.0,1.2,15.0,667.0,916.86,694.23
2016,1,12,12,45,961.5,77.5,1.15,15.5,665.5,891.58,675.4
2016,1,12,13,0,961.0,77.0,1.1,16.0,664.0,862.86,654.49
2016,1,12,13,15,958.0,76.5,1.05,16.0,654.0,828.88,631.33
2016,1,12,13,30,955.0,76.0,1.0,16.0,644.0,791.86,606.12
2016,1,12,13,45,949.0,75.5,1.0,16.0,626.0,749.89,578.05
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,705.46,546.65
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,655.57,508.63
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,604.01,468.54
2016,1,12,14,45,908.0,71.0,0.75,16.0,522.5,548.19,424.72
2016,1,12,15,0,892.0,70.0,0.7,16.0,489.0,491.82,379.17
2016,1,12,15,15,872.0,67.5,0.55,15.5,449.5,432.04,329.58
2016,1,12,15,30,852.0,65.0,0.4,15.0,410.0,372.38,278.65
2016,1,12,15,45,823.5,61.5,0.3,15.0,365.0,309.89,224.3
2016,1,12,16,0,795.0,58.0,0.2,15.0,320.0,249.55,171.2
2016,1,12,16,15,752.0,54.0,0.3,14.5,272.0,188.58,119.65
2016,1,12,16,30,709.0,50.0,0.4,14.0,224.0,132.1,74.65
2016,1,12,16,45,640.0,44.0,0.55,13.5,174.5,77.03,38.79
2016,1,12,17,0,571.0,38.0,0.7,13.0,125.0,32.87,23.37
2016,1,12,17,15,446.5,28.5,0.8,12.0,81.0,25.04,15.72
2016,1,12,17,30,322.0,19.0,0.9,11.0,37.0,17.03,0.74
2016,1,12,17,45,161.0,9.5,1.05,10.5,18.5,8.64,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,29.5,122.27,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,59.0,310.44,236.02
2016,1,13,8,15,487.0,36.0,2.8,6.5,105.5,405.73,339.46
2016,1,13,8,30,592.0,45.0,2.7,7.0,152.0,509.35,430.36
2016,1,13,8,45,653.5,51.0,2.65,8.0,201.0,576.94,486.0
2016,1,13,9,0,715.0,57.0,2.6,9.0,250.0,653.83,545.69
2016,1,13,9,15,754.0,61.5,2.8,10.0,297.5,712.01,589.21
2016,1,13,9,30,793.0,66.0,3.0,11.0,345.0,769.52,630.63
2016,1,13,9,45,820.0,69.0,3.2,12.0,388.5,813.74,660.82
2016,1,13,10,0,847.0,72.0,3.4,13.0,432.0,855.87,688.79
2016,1,13,10,15,865.5,74.5,3.5,13.5,470.0,887.36,709.18
2016,1,13,10,30,884.0,77.0,3.6,14.0,508.0,915.88,727.28
2016,1,13,10,45,896.0,79.0,3.7,14.5,539.0,925.51,731.78
2016,1,13,11,0,908.0,81.0,3.8,15.0,570.0,940.71,740.5
2016,1,13,11,15,917.0,82.0,3.8,15.0,594.0,948.32,744.64
2016,1,13,11,30,926.0,83.0,3.8,15.0,618.0,952.22,746.38
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.5,949.17,742.33
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,942.31,735.83
2016,1,13,12,15,939.0,85.0,3.9,16.0,656.5,927.4,724.91
2016,1,13,12,30,941.0,85.0,3.9,16.0,664.0,908.83,711.6
2016,1,13,12,45,941.0,85.0,3.9,16.5,662.5,885.0,693.37
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,857.76,672.86
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,824.32,648.98
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,787.91,622.95
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,745.7,592.77
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,701.14,559.08
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,651.76,521.25
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,600.8,481.13
2016,1,13,14,45,887.0,77.0,3.65,16.0,521.0,545.39,435.53
2016,1,13,15,0,872.0,75.0,3.6,16.0,488.0,490.27,388.88
2016,1,13,15,15,851.5,72.5,3.35,15.5,448.5,430.61,337.74
2016,1,13,15,30,831.0,70.0,3.1,15.0,409.0,371.59,285.71
2016,1,13,15,45,801.0,67.0,2.85,15.0,364.5,310.16,230.42
2016,1,13,16,0,771.0,64.0,2.6,15.0,320.0,251.08,176.82
2016,1,13,16,15,727.0,59.0,2.4,14.0,271.5,190.2,123.95
2016,1,13,16,30,683.0,54.0,2.2,13.0,223.0,134.02,78.18
2016,1,13,16,45,613.0,47.5,2.0,12.0,174.5,79.83,42.02
2016,1,13,17,0,543.0,41.0,1.8,11.0,126.0,32.56,23.31
2016,1,13,17,15,421.0,31.0,1.85,10.5,82.0,25.06,15.92
2016,1,13,17,30,299.0,21.0,1.9,10.0,38.0,17.36,2.49
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.0,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,15.5,2.75,7.0,27.5,93.24,0.0
2016,1,14,8,0,275.0,31.0,3.1,8.0,55.0,247.21,186.92
2016,1,14,8,15,381.0,42.5,3.05,8.5,99.0,342.61,285.64
2016,1,14,8,30,487.0,54.0,3.0,9.0,143.0,446.29,376.98
2016,1,14,8,45,557.5,61.5,3.0,10.0,191.0,525.84,443.36
2016,1,14,9,0,628.0,69.0,3.0,11.0,239.0,608.17,508.15
2016,1,14,9,15,609.5,80.0,3.25,12.0,269.5,625.39,520.3
2016,1,14,9,30,591.0,91.0,3.5,13.0,300.0,639.16,529.22
2016,1,14,9,45,685.0,88.5,3.8,14.0,359.5,729.17,596.26
2016,1,14,10,0,779.0,86.0,4.1,15.0,419.0,814.39,657.23
2016,1,14,10,15,611.0,133.0,4.15,15.5,408.0,737.92,597.01
2016,1,14,10,30,443.0,180.0,4.2,16.0,397.0,641.16,519.49
2016,1,14,10,45,488.5,180.0,4.3,16.5,433.0,683.64,551.52
2016,1,14,11,0,534.0,180.0,4.4,17.0,469.0,724.54,581.2
2016,1,14,11,15,547.0,184.0,4.4,17.0,490.5,738.28,590.38
2016,1,14,11,30,560.0,188.0,4.4,17.0,512.0,749.57,597.93
2016,1,14,11,45,496.0,216.0,4.45,17.5,508.5,715.8,569.3
2016,1,14,12,0,432.0,244.0,4.5,18.0,505.0,679.82,539.35
2016,1,14,12,15,267.5,268.0,4.55,18.0,430.0,537.71,428.37
2016,1,14,12,30,103.0,292.0,4.6,18.0,355.0,385.59,306.91
2016,1,14,12,45,357.0,239.5,4.65,18.5,459.0,561.15,448.85
2016,1,14,13,0,611.0,187.0,4.7,19.0,563.0,714.8,567.32
2016,1,14,13,15,740.0,144.5,4.7,19.0,593.0,747.95,593.14
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,766.04,606.82
2016,1,14,13,45,731.5,137.5,4.75,19.0,568.0,674.5,537.0
2016,1,14,14,0,594.0,173.0,4.8,19.0,513.0,581.41,464.34
2016,1,14,14,15,715.5,134.0,4.75,19.0,525.5,592.39,473.14
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,584.6,466.1
2016,1,14,14,45,531.5,152.5,4.7,19.0,428.0,435.15,346.93
2016,1,14,15,0,226.0,210.0,4.7,19.0,318.0,304.48,242.22
2016,1,14,15,15,497.0,146.0,4.5,18.5,357.5,351.79,277.22
2016,1,14,15,30,768.0,82.0,4.3,18.0,397.0,362.37,277.9
2016,1,14,15,45,737.5,77.5,4.1,17.5,353.5,301.18,223.77
2016,1,14,16,0,707.0,73.0,3.9,17.0,310.0,243.69,172.49
2016,1,14,16,15,661.0,67.5,3.55,16.0,263.0,185.23,122.08
2016,1,14,16,30,615.0,62.0,3.2,15.0,216.0,131.76,78.73
2016,1,14,16,45,545.5,54.0,2.85,14.5,169.0,79.82,43.56
2016,1,14,17,0,476.0,46.0,2.5,14.0,122.0,36.68,26.65
2016,1,14,17,15,358.0,34.5,2.5,13.5,80.0,28.02,18.3
2016,1,14,17,30,240.0,23.0,2.5,13.0,38.0,19.08,4.6
2016,1,14,17,45,120.0,11.5,2.55,13.0,19.0,10.46,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.0,12.5,4.4,5.5,32.0,143.7,0.0
2016,1,15,8,0,460.0,25.0,4.5,6.0,64.0,347.22,267.19
2016,1,15,8,15,563.5,32.5,4.4,6.5,112.5,444.8,374.6
2016,1,15,8,30,667.0,40.0,4.3,7.0,161.0,549.33,466.58
2016,1,15,8,45,730.0,44.0,4.2,8.0,212.5,625.36,529.43
2016,1,15,9,0,793.0,48.0,4.1,9.0,264.0,703.21,589.95
2016,1,15,9,15,829.0,51.0,4.0,10.0,312.5,751.45,624.53
2016,1,15,9,30,865.0,54.0,3.9,11.0,361.0,806.08,662.42
2016,1,15,9,45,891.0,56.0,3.8,12.0,405.5,849.54,690.36
2016,1,15,10,0,917.0,58.0,3.7,13.0,450.0,890.91,715.83
2016,1,15,10,15,933.0,59.5,3.5,13.5,488.5,920.16,732.49
2016,1,15,10,30,949.0,61.0,3.3,14.0,527.0,946.26,746.55
2016,1,15,10,45,960.5,62.0,3.1,14.5,558.5,964.19,754.53
2016,1,15,11,0,972.0,63.0,2.9,15.0,590.0,978.44,759.86
2016,1,15,11,15,979.0,64.0,2.7,15.5,614.0,984.74,759.63
2016,1,15,11,30,986.0,65.0,2.5,16.0,638.0,987.08,756.77
2016,1,15,11,45,985.5,68.0,2.3,16.5,653.5,981.11,748.35
2016,1,15,12,0,985.0,71.0,2.1,17.0,669.0,971.16,737.43
2016,1,15,12,15,986.5,71.0,1.95,17.0,676.0,955.41,724.73
2016,1,15,12,30,988.0,71.0,1.8,17.0,683.0,935.82,709.65
2016,1,15,12,45,986.5,71.0,1.65,17.5,681.5,909.97,689.19
2016,1,15,13,0,985.0,71.0,1.5,18.0,680.0,880.59,666.59
2016,1,15,13,15,981.5,70.5,1.45,18.0,670.0,845.7,642.89
2016,1,15,13,30,978.0,70.0,1.4,18.0,660.0,807.71,617.07
2016,1,15,13,45,970.0,70.0,1.35,18.0,641.5,764.18,587.32
2016,1,15,14,0,962.0,70.0,1.3,18.0,623.0,718.26,554.92
2016,1,15,14,15,952.5,69.0,1.35,18.0,596.5,668.15,518.32
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,616.29,479.24
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.0,559.78,435.35
2016,1,15,15,0,910.0,67.0,1.5,18.0,502.0,502.7,389.46
2016,1,15,15,15,890.5,64.5,1.35,17.5,462.5,442.08,339.13
2016,1,15,15,30,871.0,62.0,1.2,17.0,423.0,381.85,287.57
2016,1,15,15,45,841.0,59.5,1.1,17.0,377.5,318.17,231.91
2016,1,15,16,0,811.0,57.0,1.0,17.0,332.0,257.19,177.86
2016,1,15,16,15,769.0,53.5,0.9,16.5,283.0,195.6,124.83
2016,1,15,16,30,727.0,50.0,0.8,16.0,234.0,138.34,78.48
2016,1,15,16,45,659.5,44.0,0.7,15.5,184.0,81.75,40.71
2016,1,15,17,0,592.0,38.0,0.6,15.0,134.0,33.28,23.62
2016,1,15,17,15,472.0,29.5,0.65,14.5,89.0,25.76,16.42
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,18.8,5.57
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,9.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.15,7.5,5.0,4.55,0.0
2016,1,16,8,0,0.0,10.0,1.2,8.0,10.0,8.78,1.21
2016,1,16,8,15,0.0,18.5,1.4,8.0,18.5,16.27,8.26
2016,1,16,8,30,0.0,27.0,1.6,8.0,27.0,23.77,15.05
2016,1,16,8,45,0.0,36.5,1.8,8.5,36.5,32.17,22.52
2016,1,16,9,0,0.0,46.0,2.0,9.0,46.0,40.58,29.89
2016,1,16,9,15,0.0,55.5,2.0,9.0,55.5,49.0,37.24
2016,1,16,9,30,0.0,65.0,2.0,9.0,65.0,57.44,44.5
2016,1,16,9,45,0.0,42.5,2.0,9.5,42.5,37.48,27.03
2016,1,16,10,0,0.0,20.0,2.0,10.0,20.0,17.61,9.68
2016,1,16,10,15,0.0,14.0,2.0,10.5,14.0,12.33,5.04
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.05,0.43
2016,1,16,10,45,0.0,10.5,2.0,11.5,10.5,9.25,2.31
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,11.46,4.17
2016,1,16,11,15,0.0,51.5,2.25,12.0,51.5,45.52,33.19
2016,1,16,11,30,0.0,90.0,2.5,12.0,90.0,79.75,61.99
2016,1,16,11,45,82.5,191.0,2.75,12.5,241.5,280.28,229.71
2016,1,16,12,0,165.0,292.0,3.0,13.0,393.0,466.63,377.23
2016,1,16,12,15,538.5,193.0,3.5,13.5,527.0,708.39,570.68
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,899.31,711.94
2016,1,16,12,45,925.0,89.0,4.55,14.5,663.5,881.37,699.72
2016,1,16,13,0,938.0,84.0,5.1,15.0,666.0,859.49,686.21
2016,1,16,13,15,936.0,83.5,5.3,15.0,657.5,827.05,663.68
2016,1,16,13,30,934.0,83.0,5.5,15.0,649.0,791.56,638.67
2016,1,16,13,45,467.0,94.0,5.75,15.0,377.0,443.83,366.57
2016,1,16,14,0,0.0,105.0,6.0,15.0,105.0,93.37,72.45
2016,1,16,14,15,188.0,162.0,6.15,14.5,262.5,282.04,231.91
2016,1,16,14,30,376.0,219.0,6.3,14.0,420.0,435.03,356.68
2016,1,16,14,45,604.5,153.5,6.5,14.0,454.5,480.33,392.78
2016,1,16,15,0,833.0,88.0,6.7,14.0,489.0,490.36,397.95
2016,1,16,15,15,424.0,121.5,6.85,13.0,325.0,300.04,243.08
2016,1,16,15,30,15.0,155.0,7.0,12.0,161.0,142.76,115.96
2016,1,16,15,45,333.0,123.5,7.2,11.5,237.5,219.75,173.46
2016,1,16,16,0,651.0,92.0,7.4,11.0,314.0,250.1,185.35
2016,1,16,16,15,603.0,84.5,7.35,10.0,267.0,192.27,134.21
2016,1,16,16,30,555.0,77.0,7.3,9.0,220.0,139.84,90.45
2016,1,16,16,45,470.0,68.5,7.25,8.0,172.0,89.75,55.51
2016,1,16,17,0,385.0,60.0,7.2,7.0,124.0,47.36,37.12
2016,1,16,17,15,277.0,44.0,6.9,6.5,82.0,34.23,24.5
2016,1,16,17,30,169.0,28.0,6.6,6.0,40.0,22.06,8.97
2016,1,16,17,45,84.5,14.0,6.3,5.5,20.0,12.73,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.0,0.7,1.5,31.5,132.88,0.0
2016,1,17,8,0,421.0,26.0,0.7,2.0,63.0,323.62,250.56
2016,1,17,8,15,522.5,34.0,0.85,2.5,110.0,419.21,350.81
2016,1,17,8,30,624.0,42.0,1.0,3.0,157.0,521.63,439.25
2016,1,17,8,45,682.0,47.5,1.2,4.0,206.5,594.69,499.33
2016,1,17,9,0,740.0,53.0,1.4,5.0,256.0,669.4,557.82
2016,1,17,9,15,777.0,57.0,1.5,5.5,304.0,726.33,600.34
2016,1,17,9,30,814.0,61.0,1.6,6.0,352.0,782.52,640.89
2016,1,17,9,45,835.0,65.0,1.7,6.5,395.0,823.79,669.28
2016,1,17,10,0,856.0,69.0,1.8,7.0,438.0,862.75,695.52
2016,1,17,10,15,873.5,71.0,1.9,7.5,476.0,884.35,708.9
2016,1,17,10,30,891.0,73.0,2.0,8.0,514.0,911.76,726.52
2016,1,17,10,45,898.5,76.5,2.1,8.5,544.5,928.79,736.62
2016,1,17,11,0,906.0,80.0,2.2,9.0,575.0,942.24,744.37
2016,1,17,11,15,914.0,81.0,2.25,9.5,598.5,949.35,747.24
2016,1,17,11,30,922.0,82.0,2.3,10.0,622.0,952.75,747.74
2016,1,17,11,45,923.5,84.5,2.35,10.5,637.5,948.28,742.95
2016,1,17,12,0,925.0,87.0,2.4,11.0,653.0,940.05,735.78
2016,1,17,12,15,927.0,87.5,2.45,11.0,660.0,926.17,726.19
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,908.64,714.2
2016,1,17,12,45,926.0,88.5,2.55,11.0,665.5,883.34,696.79
2016,1,17,13,0,923.0,89.0,2.6,11.0,664.0,854.78,677.1
2016,1,17,13,15,788.5,129.0,2.7,11.0,615.5,773.12,618.95
2016,1,17,13,30,654.0,169.0,2.8,11.0,567.0,684.79,552.39
2016,1,17,13,45,777.0,128.0,2.9,11.0,588.0,700.96,567.11
2016,1,17,14,0,900.0,87.0,3.0,11.0,609.0,699.26,567.01
2016,1,17,14,15,890.0,86.0,3.05,11.0,583.5,651.27,528.97
2016,1,17,14,30,880.0,85.0,3.1,11.0,558.0,604.05,490.77
2016,1,17,14,45,578.0,147.0,3.15,11.0,450.5,461.51,375.82
2016,1,17,15,0,276.0,209.0,3.2,11.0,343.0,333.79,271.96
2016,1,17,15,15,317.0,185.0,3.05,10.5,327.5,310.29,252.03
2016,1,17,15,30,358.0,161.0,2.9,10.0,312.0,282.36,226.87
2016,1,17,15,45,340.0,147.5,2.75,10.0,278.5,241.05,190.38
2016,1,17,16,0,322.0,134.0,2.6,10.0,245.0,201.54,155.3
2016,1,17,16,15,307.0,116.0,2.25,9.5,209.5,160.73,119.52
2016,1,17,16,30,292.0,98.0,1.9,9.0,174.0,121.81,86.46
2016,1,17,16,45,260.5,80.0,1.6,8.5,137.5,83.75,57.49
2016,1,17,17,0,229.0,62.0,1.3,8.0,101.0,48.46,38.04
2016,1,17,17,15,174.5,44.0,1.3,7.5,67.5,33.96,24.31
2016,1,17,17,30,120.0,26.0,1.3,7.0,34.0,20.36,8.67
2016,1,17,17,45,60.0,13.0,1.35,7.0,17.0,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.5,15.0,2.2,2.0,30.0,110.53,0.0
2016,1,18,8,0,337.0,30.0,2.5,3.0,60.0,285.03,223.1
2016,1,18,8,15,443.0,40.5,2.45,3.5,106.0,381.86,323.49
2016,1,18,8,30,549.0,51.0,2.4,4.0,152.0,487.0,416.6
2016,1,18,8,45,612.0,58.0,2.4,4.5,201.5,562.61,480.1
2016,1,18,9,0,675.0,65.0,2.4,5.0,251.0,640.59,542.36
2016,1,18,9,15,716.5,70.0,2.35,5.5,299.0,700.26,587.21
2016,1,18,9,30,758.0,75.0,2.3,6.0,347.0,753.93,625.68
2016,1,18,9,45,786.5,78.5,2.3,6.5,391.0,800.01,657.51
2016,1,18,10,0,815.0,82.0,2.3,7.0,435.0,844.12,687.06
2016,1,18,10,15,835.0,85.0,2.2,7.5,473.5,877.69,707.35
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,908.37,725.18
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.5,929.94,736.8
2016,1,18,11,0,886.0,91.0,2.0,9.0,577.0,948.07,746.03
2016,1,18,11,15,896.0,92.5,1.95,9.5,601.5,957.52,749.26
2016,1,18,11,30,906.0,94.0,1.9,10.0,626.0,963.21,750.1
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,953.91,740.8
2016,1,18,12,0,929.0,91.0,1.8,11.0,662.0,949.92,735.57
2016,1,18,12,15,932.0,91.5,1.7,11.0,670.0,936.86,724.89
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,920.09,711.93
2016,1,18,12,45,936.5,91.5,1.55,11.5,678.0,897.26,694.38
2016,1,18,13,0,938.0,91.0,1.5,12.0,678.0,870.93,674.65
2016,1,18,13,15,935.0,90.5,1.35,12.0,668.5,837.67,650.17
2016,1,18,13,30,932.0,90.0,1.2,12.0,659.0,801.41,623.69
2016,1,18,13,45,926.5,88.5,1.1,12.5,641.5,759.46,592.76
2016,1,18,14,0,921.0,87.0,1.0,13.0,624.0,715.06,558.97
2016,1,18,14,15,911.5,85.5,0.9,13.0,598.5,665.93,521.35
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,615.13,481.71
2016,1,18,14,45,891.0,81.0,0.75,13.5,540.5,562.18,439.15
2016,1,18,15,0,880.0,78.0,0.7,14.0,508.0,505.96,393.04
2016,1,18,15,15,860.0,75.5,0.7,13.5,468.0,445.74,344.27
2016,1,18,15,30,840.0,73.0,0.7,13.0,428.0,386.07,294.09
2016,1,18,15,45,811.0,69.5,0.75,13.0,383.5,323.47,239.87
2016,1,18,16,0,782.0,66.0,0.8,13.0,339.0,263.09,186.44
2016,1,18,16,15,740.0,61.5,0.8,12.0,290.0,201.79,133.53
2016,1,18,16,30,698.0,57.0,0.8,11.0,241.0,144.91,86.73
2016,1,18,16,45,631.5,51.0,0.85,10.5,191.5,86.96,46.08
2016,1,18,17,0,565.0,45.0,0.9,10.0,142.0,39.31,29.62
2016,1,18,17,15,450.5,35.0,1.0,9.0,96.0,28.18,19.19
2016,1,18,17,30,336.0,25.0,1.1,8.0,50.0,20.62,9.49
2016,1,18,17,45,168.0,12.5,1.25,7.5,25.0,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.0,3.3,5.5,28.5,86.47,0.0
2016,1,19,8,0,247.0,34.0,3.4,6.0,57.0,235.14,182.78
2016,1,19,8,15,351.5,47.0,3.5,6.5,101.0,327.32,275.97
2016,1,19,8,30,456.0,60.0,3.6,7.0,145.0,431.12,368.32
2016,1,19,8,45,521.5,69.0,3.75,7.5,193.0,508.56,435.35
2016,1,19,9,0,587.0,78.0,3.9,8.0,241.0,588.45,500.77
2016,1,19,9,15,631.5,84.5,4.1,8.5,288.0,650.37,549.67
2016,1,19,9,30,676.0,91.0,4.3,9.0,335.0,712.29,597.31
2016,1,19,9,45,710.0,95.0,4.55,9.5,378.5,761.62,634.3
2016,1,19,10,0,744.0,99.0,4.8,10.0,422.0,809.5,669.61
2016,1,19,10,15,383.0,145.0,5.15,11.0,312.0,544.35,456.64
2016,1,19,10,30,22.0,191.0,5.5,12.0,202.0,205.85,168.56
2016,1,19,10,45,52.5,219.5,5.9,13.0,248.0,281.15,231.22
2016,1,19,11,0,83.0,248.0,6.3,14.0,294.0,340.8,279.43
2016,1,19,11,15,81.0,260.0,6.35,14.5,306.5,349.67,285.35
2016,1,19,11,30,79.0,272.0,6.4,15.0,319.0,358.28,291.16
2016,1,19,11,45,131.5,284.0,6.5,15.5,364.0,432.72,351.19
2016,1,19,12,0,184.0,296.0,6.6,16.0,409.0,488.54,395.61
2016,1,19,12,15,126.5,291.5,6.5,16.0,369.5,425.89,343.95
2016,1,19,12,30,69.0,287.0,6.4,16.0,330.0,350.37,282.11
2016,1,19,12,45,307.5,251.0,6.35,16.5,444.0,535.08,434.08
2016,1,19,13,0,546.0,215.0,6.3,17.0,558.0,692.33,558.49
2016,1,19,13,15,700.0,163.0,6.2,17.0,597.0,743.4,599.25
2016,1,19,13,30,854.0,111.0,6.1,17.0,636.0,773.11,622.4
2016,1,19,13,45,663.5,166.5,6.0,17.0,567.5,663.17,535.24
2016,1,19,14,0,473.0,222.0,5.9,17.0,499.0,555.28,448.12
2016,1,19,14,15,245.0,212.0,5.8,17.0,355.0,368.93,298.59
2016,1,19,14,30,17.0,202.0,5.7,17.0,211.0,192.48,153.49
2016,1,19,14,45,388.5,155.5,5.6,17.0,347.0,367.47,297.9
2016,1,19,15,0,760.0,109.0,5.5,17.0,483.0,480.88,384.96
2016,1,19,15,15,737.0,105.5,5.15,17.0,444.5,423.84,334.88
2016,1,19,15,30,714.0,102.0,4.8,17.0,406.0,367.94,285.36
2016,1,19,15,45,678.5,97.5,4.45,17.0,362.5,308.63,232.73
2016,1,19,16,0,643.0,93.0,4.1,17.0,319.0,252.52,182.66
2016,1,19,16,15,596.5,86.0,3.6,16.0,272.0,195.53,133.76
2016,1,19,16,30,550.0,79.0,3.1,15.0,225.0,143.76,91.5
2016,1,19,16,45,487.5,68.5,2.7,14.5,178.5,93.2,55.69
2016,1,19,17,0,425.0,58.0,2.3,14.0,132.0,50.42,38.9
2016,1,19,17,15,317.0,44.0,2.15,13.5,89.0,34.17,24.0
2016,1,19,17,30,209.0,30.0,2.0,13.0,46.0,23.6,11.96
2016,1,19,17,45,104.5,15.0,1.95,13.0,23.0,13.64,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.5,2.65,3.5,28.5,111.51,0.0
2016,1,20,8,0,245.0,35.0,2.7,4.0,57.0,235.36,184.85
2016,1,20,8,15,348.5,48.5,2.6,4.5,101.5,327.87,277.7
2016,1,20,8,30,452.0,62.0,2.5,5.0,146.0,430.36,368.52
2016,1,20,8,45,523.0,70.0,2.45,5.5,195.0,511.04,437.43
2016,1,20,9,0,594.0,78.0,2.4,6.0,244.0,594.28,504.21
2016,1,20,9,15,400.0,118.0,2.25,6.5,238.5,500.0,424.62
2016,1,20,9,30,206.0,158.0,2.1,7.0,233.0,366.99,311.31
2016,1,20,9,45,225.5,172.0,1.95,7.5,263.0,417.96,352.11
2016,1,20,10,0,245.0,186.0,1.8,8.0,293.0,453.45,378.66
2016,1,20,10,15,237.5,208.0,1.55,8.5,319.5,457.55,378.92
2016,1,20,10,30,230.0,230.0,1.3,9.0,346.0,477.17,390.97
2016,1,20,10,45,165.5,244.0,1.05,10.0,330.5,432.81,351.07
2016,1,20,11,0,101.0,258.0,0.8,11.0,315.0,369.73,297.57
2016,1,20,11,15,104.0,268.0,0.8,11.5,328.0,380.56,305.41
2016,1,20,11,30,107.0,278.0,0.8,12.0,341.0,391.11,312.42
2016,1,20,11,45,75.0,271.0,0.8,12.5,316.0,349.23,278.23
2016,1,20,12,0,43.0,264.0,0.8,13.0,291.0,308.49,245.17
2016,1,20,12,15,28.0,242.5,1.2,13.5,260.5,268.01,213.64
2016,1,20,12,30,13.0,221.0,1.6,14.0,230.0,216.99,172.86
2016,1,20,12,45,14.5,225.0,2.0,14.5,234.5,221.16,176.33
2016,1,20,13,0,16.0,229.0,2.4,15.0,239.0,225.21,179.5
2016,1,20,13,15,23.5,239.5,2.6,15.0,254.5,240.25,191.87
2016,1,20,13,30,31.0,250.0,2.8,15.0,270.0,265.44,212.27
2016,1,20,13,45,24.0,233.5,3.05,15.0,248.5,231.55,185.21
2016,1,20,14,0,17.0,217.0,3.3,15.0,227.0,209.32,167.47
2016,1,20,14,15,30.5,224.0,3.35,15.0,241.0,230.32,184.92
2016,1,20,14,30,44.0,231.0,3.4,15.0,255.0,242.07,194.71
2016,1,20,14,45,36.5,213.5,3.45,15.0,232.5,217.39,174.83
2016,1,20,15,0,29.0,196.0,3.5,15.0,210.0,193.8,155.81
2016,1,20,15,15,224.5,175.5,3.35,14.5,272.5,263.58,212.08
2016,1,20,15,30,420.0,155.0,3.2,14.0,335.0,305.72,242.01
2016,1,20,15,45,514.5,128.5,3.1,14.0,326.0,283.7,218.45
2016,1,20,16,0,609.0,102.0,3.0,14.0,317.0,253.16,186.11
2016,1,20,16,15,561.0,94.0,2.7,13.5,270.5,196.82,137.41
2016,1,20,16,30,513.0,86.0,2.4,13.0,224.0,145.95,95.6
2016,1,20,16,45,437.5,75.5,2.15,12.5,177.0,94.02,58.46
2016,1,20,17,0,362.0,65.0,1.9,12.0,130.0,53.6,37.51
2016,1,20,17,15,262.0,49.0,1.75,11.5,88.0,37.9,27.54
2016,1,20,17,30,162.0,33.0,1.6,11.0,46.0,25.89,14.38
2016,1,20,17,45,81.0,16.5,1.45,11.0,23.0,15.01,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,15.5,3.75,9.5,30.5,133.04,0.0
2016,1,21,8,0,323.0,31.0,4.1,10.0,61.0,277.33,215.42
2016,1,21,8,15,428.5,41.5,4.45,10.0,107.0,373.62,312.34
2016,1,21,8,30,534.0,52.0,4.8,10.0,153.0,478.18,405.95
2016,1,21,8,45,606.0,58.0,5.15,10.5,203.5,558.96,475.0
2016,1,21,9,0,678.0,64.0,5.5,11.0,254.0,642.73,543.84
2016,1,21,9,15,719.5,69.0,5.9,11.0,302.5,702.79,592.81
2016,1,21,9,30,761.0,74.0,6.3,11.0,351.0,757.23,636.29
2016,1,21,9,45,789.0,77.5,6.7,11.5,395.5,803.24,671.13
2016,1,21,10,0,817.0,81.0,7.1,12.0,440.0,847.27,703.91
2016,1,21,10,15,836.0,84.0,7.4,12.0,478.5,880.27,728.78
2016,1,21,10,30,855.0,87.0,7.7,12.0,517.0,910.38,751.38
2016,1,21,10,45,860.0,92.0,8.0,12.0,547.5,926.9,763.56
2016,1,21,11,0,865.0,97.0,8.3,12.0,578.0,939.82,773.14
2016,1,21,11,15,873.0,99.0,8.4,12.0,601.5,948.24,778.68
2016,1,21,11,30,881.0,101.0,8.5,12.0,625.0,952.96,781.59
2016,1,21,11,45,709.5,157.5,8.65,12.5,587.0,858.09,706.63
2016,1,21,12,0,538.0,214.0,8.8,13.0,549.0,747.77,617.05
2016,1,21,12,15,718.0,158.0,8.75,13.0,611.0,840.93,691.88
2016,1,21,12,30,898.0,102.0,8.7,13.0,673.0,912.47,746.49
2016,1,21,12,45,898.5,101.5,8.65,13.0,672.0,889.11,728.06
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,862.36,707.44
2016,1,21,13,15,897.0,100.0,8.35,13.0,663.0,829.8,681.86
2016,1,21,13,30,895.0,99.0,8.1,13.0,655.0,794.27,654.06
2016,1,21,13,45,601.0,182.0,7.9,13.5,551.0,636.41,524.57
2016,1,21,14,0,307.0,265.0,7.7,14.0,447.0,479.15,392.66
2016,1,21,14,15,596.0,176.5,7.55,14.0,511.5,564.7,464.99
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,617.06,507.41
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,562.39,460.42
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,507.06,412.1
2016,1,21,15,15,839.0,82.0,7.05,13.5,473.5,448.11,360.54
2016,1,21,15,30,821.0,79.0,7.0,13.0,435.0,389.54,307.86
2016,1,21,15,45,806.0,73.0,6.95,12.5,392.5,329.69,252.83
2016,1,21,16,0,791.0,67.0,6.9,12.0,350.0,270.49,197.58
2016,1,21,16,15,752.0,62.5,6.5,11.5,301.5,208.88,141.68
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,151.31,92.29
2016,1,21,16,45,666.5,50.0,5.75,10.5,204.0,94.29,50.47
2016,1,21,17,0,620.0,42.0,5.4,10.0,155.0,42.84,26.13
2016,1,21,17,15,510.5,33.5,5.05,9.0,107.0,29.09,20.1
2016,1,21,17,30,401.0,25.0,4.7,8.0,59.0,22.26,12.14
2016,1,21,17,45,200.5,12.5,4.35,7.5,29.5,11.37,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
