Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,405.37,335.35
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,507.55,421.49
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,321.79,270.54
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,69.71,53.86
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,93.07,73.69
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,116.38,92.9
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,161.45,130.2
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,223.04,180.04
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,212.52,170.55
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,217.97,174.13
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,438.22,353.76
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,644.68,513.75
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,836.02,658.91
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,983.96,763.17
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,980.09,758.92
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,972.37,752.96
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,959.46,744.28
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,942.8,733.02
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,918.97,717.18
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,891.72,698.77
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,858.85,675.72
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,822.95,650.32
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,781.0,620.24
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,736.72,587.91
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,691.17,551.82
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,639.82,510.64
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,583.06,464.32
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,526.01,416.68
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,466.37,365.56
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,407.3,313.81
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,344.03,258.17
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,281.89,203.14
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,221.38,150.37
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,165.21,103.31
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,110.0,63.15
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,63.02,38.4
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,41.46,30.37
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,33.69,22.9
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,16.08,4.49
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,188.36,95.25
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,381.69,311.94
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,469.58,394.65
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,572.66,482.24
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,647.05,542.53
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,722.82,601.27
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,781.59,646.21
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,839.45,689.34
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,884.09,720.56
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,917.29,742.71
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,949.49,764.34
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,978.57,783.51
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,998.77,794.6
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,1015.2,803.03
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,1024.11,807.71
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,1029.01,809.72
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,1025.12,804.44
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,1017.15,796.53
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,1003.51,785.64
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,985.88,772.13
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,961.15,752.59
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,932.73,730.62
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,898.15,705.46
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,860.32,677.99
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,817.17,646.89
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,771.36,613.68
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,720.43,574.06
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,667.52,531.72
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,610.44,485.43
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,552.27,437.1
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,491.02,385.24
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,429.24,331.69
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,364.25,274.0
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,300.83,216.79
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,235.9,159.88
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,174.59,107.81
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,114.47,63.0
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,61.22,35.19
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,34.64,25.35
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,29.17,19.92
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,19.26,7.73
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,10.01,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,195.32,110.96
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,387.54,326.83
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,482.05,417.25
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,582.31,505.48
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,659.13,570.49
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,737.59,634.05
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,795.06,677.44
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,843.07,711.85
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,887.88,743.03
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,930.43,771.77
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,961.85,791.57
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,990.01,808.75
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,1009.28,819.64
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,1024.75,827.82
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,1032.79,831.87
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,1036.74,833.15
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,1032.71,827.7
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,1024.52,819.51
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,1009.73,807.5
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,990.92,792.8
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,966.26,773.34
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,937.86,751.34
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,903.39,726.03
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,865.57,698.27
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,821.99,664.9
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,775.7,629.48
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,725.4,590.37
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,672.99,547.91
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,615.35,500.48
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,556.71,450.92
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,495.23,398.17
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,433.61,343.63
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,367.79,283.75
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,304.07,224.7
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,238.69,165.29
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,176.6,110.88
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,115.48,63.94
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,60.68,34.45
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,36.41,27.41
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,30.85,21.84
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,18.76,8.23
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,10.01,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,198.81,121.06
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,402.08,333.75
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,495.55,417.98
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,594.58,499.57
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,666.94,555.33
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,740.41,608.92
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,798.41,649.66
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,846.99,682.27
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,891.21,710.35
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,933.09,736.16
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,964.94,755.93
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,993.55,773.45
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,1014.23,785.54
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,1031.12,795.2
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,1039.62,799.46
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,1044.03,801.25
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,1037.77,795.29
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,1027.35,786.83
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,1013.05,776.16
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,994.73,762.99
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,971.77,747.45
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,944.92,729.37
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,910.74,705.17
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,873.17,678.71
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,830.19,647.76
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,784.31,614.72
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,732.77,576.97
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,679.15,535.92
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,620.23,489.71
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,560.9,441.86
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,498.49,390.48
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,435.63,337.06
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,370.08,279.67
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,306.0,222.34
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,240.84,165.04
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,179.13,112.23
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,118.16,66.08
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,63.57,36.69
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,35.34,26.4
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,29.89,20.99
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,20.03,9.7
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,10.91,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,186.66,120.27
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,370.26,310.8
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,462.59,395.16
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,561.37,478.58
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,632.23,534.89
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,698.91,585.09
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,758.05,630.59
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,816.31,674.26
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,860.32,705.01
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,901.96,734.58
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,848.26,690.62
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,778.43,635.22
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,776.4,631.58
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,778.24,629.79
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,789.5,636.74
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,798.14,641.72
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,796.94,638.06
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,793.12,632.65
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,804.78,641.39
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,818.08,651.11
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,794.4,631.51
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,764.44,607.69
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,721.81,575.05
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,678.94,542.07
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,734.37,586.97
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,760.36,608.43
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,710.95,569.75
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,662.27,531.11
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,603.7,483.9
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,545.19,435.59
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,484.36,384.75
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,423.97,332.71
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,360.68,276.59
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,297.17,219.45
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,234.61,164.03
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,176.0,113.68
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,118.0,69.69
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,67.09,41.33
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,42.33,32.72
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,35.03,25.6
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,23.07,12.53
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,11.82,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,82.91,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,241.79,163.72
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,385.38,325.25
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,477.42,412.42
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,569.47,494.1
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,644.35,556.93
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,720.59,618.27
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,779.66,664.0
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,837.79,707.74
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,885.78,742.68
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,922.5,768.32
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,954.95,791.13
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,984.26,811.42
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,1005.89,824.29
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,1023.87,834.45
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,1033.0,839.4
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,1038.07,841.5
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,1035.55,836.83
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,1028.88,829.33
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,1015.18,817.89
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,997.43,803.68
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,973.24,783.62
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,945.23,760.96
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,910.65,734.75
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,872.7,706.09
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,829.9,673.78
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,784.23,639.23
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,733.57,599.3
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,680.77,555.85
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,621.61,506.42
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,561.93,455.46
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,500.5,402.44
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,438.34,347.32
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,373.24,287.98
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,309.3,228.73
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,243.72,169.21
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,181.41,114.57
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,119.97,66.99
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,64.21,36.25
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,37.98,28.81
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,32.48,23.38
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,20.8,11.15
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,12.73,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,65.13,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,223.56,157.24
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,364.12,307.52
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,457.98,393.74
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,558.25,480.02
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,637.4,543.62
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,713.27,601.61
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,772.64,644.65
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,831.07,685.58
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,878.82,717.63
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,924.4,747.47
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,957.0,768.75
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,976.75,780.93
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,997.84,793.16
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,1015.32,802.8
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,1024.32,807.15
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,1029.33,808.88
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,1025.3,804.38
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,1017.23,797.26
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,1003.32,785.4
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,985.49,770.99
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,962.44,753.07
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,935.6,732.62
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,901.21,707.61
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,863.58,680.32
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,821.65,648.93
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,776.84,615.41
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,726.18,576.59
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,673.5,534.73
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,616.51,488.68
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,558.46,440.69
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,497.3,389.51
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,435.48,336.4
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,370.63,279.03
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,307.08,221.84
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,242.14,164.74
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,180.53,112.11
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,119.95,66.45
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,65.64,37.1
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,35.86,26.46
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,30.44,21.23
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,21.11,11.44
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,12.73,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.82,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,141.74,100.43
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,245.97,207.33
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,305.51,263.57
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,368.33,320.36
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,417.19,362.43
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,466.31,403.1
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,572.01,491.46
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,692.73,586.94
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,628.98,531.62
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,545.43,458.5
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,668.45,557.98
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,783.97,647.37
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,815.04,668.11
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,843.48,687.09
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,948.76,765.06
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,1045.3,834.71
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,1040.64,828.94
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,1031.78,820.92
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,1017.5,810.06
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,999.16,796.43
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,976.12,778.34
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,949.15,757.51
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,914.78,732.21
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,876.98,704.41
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,834.3,673.12
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,788.57,639.37
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,737.71,600.3
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,684.64,557.14
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,627.48,509.91
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,568.74,460.09
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,506.2,406.3
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,443.31,350.55
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,378.02,290.84
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,313.46,230.74
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,247.46,170.43
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,184.08,114.43
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,117.85,62.6
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,59.6,30.49
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,32.46,23.75
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,28.54,19.86
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,20.61,11.45
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,12.73,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,17.28,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,230.49,171.24
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,421.66,355.66
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,509.72,434.78
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,602.72,511.84
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,672.81,566.29
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,743.95,618.52
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,791.12,651.54
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,844.91,688.56
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,887.62,716.63
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,927.92,742.72
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,959.21,762.56
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,987.22,780.01
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,1005.81,789.25
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,1020.59,795.92
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,1028.86,800.79
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,1033.06,803.05
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,1026.3,796.29
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,1015.4,786.91
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,1001.99,777.09
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,984.59,764.64
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,960.7,746.3
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,933.04,725.48
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,898.96,701.23
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,861.58,674.65
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,819.23,643.17
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,774.04,609.61
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,723.71,571.95
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,671.33,530.76
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,614.26,485.21
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,556.24,437.72
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,495.18,386.71
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,434.02,334.26
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,370.25,277.91
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,305.52,219.89
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,240.99,163.03
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,179.53,110.41
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,118.73,64.31
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,63.37,34.13
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,36.24,26.75
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,31.14,21.86
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,22.39,12.91
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,13.37,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,122.92,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,280.97,210.97
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,403.85,336.19
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,493.17,415.55
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,587.58,493.33
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,658.28,547.77
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,730.07,600.41
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,787.05,640.77
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,843.0,679.21
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,878.12,701.9
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,919.45,728.79
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,951.22,747.47
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,979.82,763.77
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,999.73,774.31
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,1015.88,782.38
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,1024.5,785.01
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,1029.11,785.11
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,1025.81,780.07
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,1018.41,772.53
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,1004.5,761.25
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,986.6,747.52
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,962.13,729.52
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,933.96,709.17
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,900.3,686.13
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,863.3,660.8
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,821.03,630.8
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,776.02,598.78
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,725.94,562.9
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,673.74,523.45
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,616.75,479.33
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,558.73,433.11
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,498.07,383.6
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,437.19,332.35
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,371.37,275.52
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,308.01,219.68
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,243.35,163.75
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,181.86,111.84
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,121.33,66.66
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,67.27,37.5
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,36.79,27.0
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,31.87,22.32
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,22.64,13.15
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,13.08,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,20.01,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,233.19,176.51
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,420.2,348.81
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,509.8,427.06
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,604.24,503.35
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,675.63,557.42
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,748.04,609.26
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,804.54,648.12
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,851.31,678.64
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,895.94,707.1
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,938.21,733.4
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,969.45,751.56
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,997.4,767.35
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,1017.36,777.56
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,1033.52,785.24
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,1041.71,788.6
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,1045.82,789.37
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,1039.31,781.57
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,1028.67,771.29
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,1014.15,760.18
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,995.65,746.99
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,970.25,728.07
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,941.2,706.87
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,906.61,683.11
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,868.76,657.13
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,824.94,627.17
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,778.55,595.25
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,728.14,558.56
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,675.76,518.74
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,618.29,474.42
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,559.89,428.22
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,498.48,378.91
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,436.34,327.51
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,371.95,273.05
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,309.26,218.84
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,244.62,163.91
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,183.32,112.89
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,123.43,68.38
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,66.08,36.27
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,38.73,28.5
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,33.48,23.56
