Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,24.34,14.58
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,14.86,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.0,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,182.0,15.0,2.5,9.0,21.0,112.14,0.0
2016,2,12,7,45,334.5,27.5,2.85,10.0,65.0,268.85,206.36
2016,2,12,8,0,487.0,40.0,3.2,11.0,109.0,396.66,328.33
2016,2,12,8,15,570.0,48.0,3.05,11.5,162.5,485.33,406.24
2016,2,12,8,30,653.0,56.0,2.9,12.0,216.0,579.77,483.11
2016,2,12,8,45,705.5,61.5,2.75,13.0,270.0,646.82,533.31
2016,2,12,9,0,758.0,67.0,2.6,14.0,324.0,721.44,586.35
2016,2,12,9,15,791.0,71.5,2.6,15.0,375.5,779.21,625.13
2016,2,12,9,30,824.0,76.0,2.6,16.0,427.0,835.94,661.77
2016,2,12,9,45,848.0,79.0,2.65,17.0,474.5,881.26,689.51
2016,2,12,10,0,872.0,82.0,2.7,18.0,522.0,924.28,715.05
2016,2,12,10,15,888.0,84.0,2.8,18.5,563.0,955.88,734.08
2016,2,12,10,30,904.0,86.0,2.9,19.0,604.0,974.55,744.28
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.5,994.62,754.16
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,1011.02,761.56
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.5,1019.61,764.89
2016,2,12,11,30,941.0,93.0,3.2,22.0,724.0,1024.24,765.82
2016,2,12,11,45,944.5,94.5,3.25,22.5,741.5,1021.02,761.73
2016,2,12,12,0,948.0,96.0,3.3,23.0,759.0,1013.78,755.23
2016,2,12,12,15,950.0,96.0,3.3,23.0,768.0,999.43,745.27
2016,2,12,12,30,952.0,96.0,3.3,23.0,777.0,981.19,732.92
2016,2,12,12,45,950.5,97.0,3.3,23.5,776.5,957.12,715.4
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,929.44,695.62
2016,2,12,13,15,945.5,97.5,3.3,24.0,767.0,895.02,672.69
2016,2,12,13,30,942.0,97.0,3.3,24.0,758.0,857.44,647.57
2016,2,12,13,45,935.0,96.5,3.3,24.0,740.0,814.23,618.44
2016,2,12,14,0,928.0,96.0,3.3,24.0,722.0,768.51,587.33
2016,2,12,14,15,919.5,95.0,3.3,23.5,696.0,718.98,552.86
2016,2,12,14,30,911.0,94.0,3.3,23.0,670.0,667.54,515.24
2016,2,12,14,45,887.5,96.0,3.3,23.0,634.0,610.42,471.23
2016,2,12,15,0,864.0,98.0,3.3,23.0,598.0,551.04,424.4
2016,2,12,15,15,846.5,95.5,3.2,22.5,558.0,490.53,375.94
2016,2,12,15,30,829.0,93.0,3.1,22.0,518.0,430.26,326.07
2016,2,12,15,45,802.5,89.5,3.05,22.0,471.5,366.48,271.69
2016,2,12,16,0,776.0,86.0,3.0,22.0,425.0,304.66,217.87
2016,2,12,16,15,741.5,81.5,2.75,21.0,374.5,239.63,162.28
2016,2,12,16,30,707.0,77.0,2.5,20.0,324.0,180.52,112.86
2016,2,12,16,45,654.0,71.0,2.25,19.0,271.0,122.14,69.41
2016,2,12,17,0,601.0,65.0,2.0,18.0,218.0,70.26,40.77
2016,2,12,17,15,521.5,55.5,2.05,17.0,166.5,43.11,32.35
2016,2,12,17,30,442.0,46.0,2.1,16.0,115.0,36.78,26.47
2016,2,12,17,45,308.5,32.5,2.15,15.0,71.0,26.43,16.51
2016,2,12,18,0,175.0,19.0,2.2,14.0,27.0,15.67,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.0,13.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,82.64,0.0
2016,2,13,7,45,213.0,33.0,2.3,8.5,59.5,202.69,157.5
2016,2,13,8,0,338.0,51.0,2.3,9.0,100.0,313.67,261.59
2016,2,13,8,15,419.5,63.5,2.3,9.5,150.0,398.32,336.25
2016,2,13,8,30,501.0,76.0,2.3,10.0,200.0,493.14,415.72
2016,2,13,8,45,560.0,84.0,2.3,11.0,252.5,569.0,475.22
2016,2,13,9,0,619.0,92.0,2.3,12.0,305.0,646.91,532.88
2016,2,13,9,15,657.0,99.0,2.25,12.5,355.0,707.54,575.75
2016,2,13,9,30,695.0,106.0,2.2,13.0,405.0,767.84,616.93
2016,2,13,9,45,724.0,110.5,2.2,14.0,451.0,816.22,647.4
2016,2,13,10,0,753.0,115.0,2.2,15.0,497.0,862.88,675.91
2016,2,13,10,15,772.5,118.5,2.35,15.5,537.5,897.33,697.95
2016,2,13,10,30,792.0,122.0,2.5,16.0,578.0,929.03,718.04
2016,2,13,10,45,808.0,124.0,2.65,17.0,612.0,946.15,726.65
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,966.65,737.74
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.5,977.77,743.83
2016,2,13,11,30,844.0,130.0,3.1,19.0,699.0,985.16,747.58
2016,2,13,11,45,877.5,118.5,3.3,19.5,723.0,996.0,754.21
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,992.77,751.35
2016,2,13,12,15,914.0,107.5,3.6,20.5,756.5,980.3,741.72
2016,2,13,12,30,917.0,108.0,3.7,21.0,766.0,964.03,729.71
2016,2,13,12,45,919.0,107.0,3.8,21.5,767.0,941.48,713.53
2016,2,13,13,0,921.0,106.0,3.9,22.0,768.0,915.32,694.98
2016,2,13,13,15,918.5,105.5,4.0,22.0,760.0,882.44,673.11
2016,2,13,13,30,916.0,105.0,4.1,22.0,752.0,846.42,648.96
2016,2,13,13,45,913.0,103.5,4.25,22.0,735.5,806.02,621.72
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,762.88,592.24
2016,2,13,14,15,901.5,100.5,4.45,22.0,693.5,713.5,556.05
2016,2,13,14,30,893.0,99.0,4.5,22.0,668.0,662.26,517.04
2016,2,13,14,45,876.5,99.0,4.55,22.0,634.0,608.0,474.61
2016,2,13,15,0,860.0,99.0,4.6,22.0,600.0,550.72,428.74
2016,2,13,15,15,843.0,96.0,4.5,21.5,560.0,490.08,379.4
2016,2,13,15,30,826.0,93.0,4.4,21.0,520.0,429.65,328.69
2016,2,13,15,45,804.0,89.0,4.35,20.5,474.5,367.06,274.97
2016,2,13,16,0,782.0,85.0,4.3,20.0,429.0,305.9,221.24
2016,2,13,16,15,749.0,80.5,3.85,19.5,379.0,243.52,166.53
2016,2,13,16,30,716.0,76.0,3.4,19.0,329.0,181.38,113.8
2016,2,13,16,45,667.5,69.5,3.0,18.5,276.5,122.37,69.2
2016,2,13,17,0,619.0,63.0,2.6,18.0,224.0,69.3,39.48
2016,2,13,17,15,541.5,54.5,2.5,17.0,171.5,42.18,31.55
2016,2,13,17,30,464.0,46.0,2.4,16.0,119.0,36.7,26.43
2016,2,13,17,45,332.0,33.0,2.3,15.0,74.5,26.81,16.95
2016,2,13,18,0,200.0,20.0,2.2,14.0,30.0,16.53,0.0
2016,2,13,18,15,100.0,10.0,2.3,14.0,15.0,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,10.5,11.5,8.19,0.0
2016,2,14,7,30,123.0,18.0,4.5,11.0,23.0,107.71,0.0
2016,2,14,7,45,265.0,32.5,4.8,12.0,65.5,233.11,182.09
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,353.92,293.95
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,442.5,372.84
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,536.72,453.2
2016,2,14,8,45,286.5,61.0,6.35,15.0,133.0,319.5,271.72
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,48.56,35.65
2016,2,14,9,15,0.0,64.0,6.85,16.5,64.0,56.55,42.3
2016,2,14,9,30,0.0,73.0,6.9,17.0,73.0,64.56,48.8
2016,2,14,9,45,0.0,76.5,7.0,17.5,76.5,67.68,51.15
2016,2,14,10,0,0.0,80.0,7.1,18.0,80.0,70.81,53.49
2016,2,14,10,15,0.0,86.0,7.0,18.5,86.0,76.17,57.65
2016,2,14,10,30,0.0,92.0,6.9,19.0,92.0,81.58,61.83
2016,2,14,10,45,0.0,97.5,6.8,19.5,97.5,86.68,65.73
2016,2,14,11,0,0.0,103.0,6.7,20.0,103.0,91.78,69.62
2016,2,14,11,15,123.5,214.0,6.5,20.0,298.0,350.25,280.97
2016,2,14,11,30,247.0,325.0,6.3,20.0,493.0,593.44,469.82
2016,2,14,11,45,242.0,335.0,6.1,20.5,503.0,594.16,467.4
2016,2,14,12,0,237.0,345.0,5.9,21.0,513.0,593.79,464.99
2016,2,14,12,15,220.5,352.0,5.7,21.0,509.5,578.31,451.97
2016,2,14,12,30,204.0,359.0,5.5,21.0,506.0,562.35,438.75
2016,2,14,12,45,344.5,320.5,5.3,21.5,569.5,651.35,507.3
2016,2,14,13,0,485.0,282.0,5.1,22.0,633.0,730.92,566.45
2016,2,14,13,15,392.0,308.5,5.0,22.0,590.5,648.85,503.45
2016,2,14,13,30,299.0,335.0,4.9,22.0,548.0,583.51,452.72
2016,2,14,13,45,382.5,302.0,4.85,22.0,567.5,597.21,464.87
2016,2,14,14,0,466.0,269.0,4.8,22.0,587.0,612.81,477.47
2016,2,14,14,15,447.0,265.5,4.7,22.0,561.5,570.46,444.83
2016,2,14,14,30,428.0,262.0,4.6,22.0,536.0,528.55,412.4
2016,2,14,14,45,490.0,226.5,4.6,22.0,525.5,504.75,394.4
2016,2,14,15,0,552.0,191.0,4.6,22.0,515.0,473.86,369.81
2016,2,14,15,15,450.5,202.5,4.45,21.5,455.5,402.0,312.93
2016,2,14,15,30,349.0,214.0,4.3,21.0,396.0,336.99,261.41
2016,2,14,15,45,366.0,190.5,4.2,21.0,366.5,297.87,228.2
2016,2,14,16,0,383.0,167.0,4.1,21.0,337.0,256.76,192.46
2016,2,14,16,15,355.5,153.5,3.55,20.0,297.0,211.76,155.12
2016,2,14,16,30,328.0,140.0,3.0,19.0,257.0,169.92,121.12
2016,2,14,16,45,304.0,120.0,2.55,18.5,215.5,126.8,87.79
2016,2,14,17,0,280.0,100.0,2.1,18.0,174.0,86.99,61.46
2016,2,14,17,15,238.5,80.0,2.0,17.0,133.0,61.5,48.49
2016,2,14,17,30,197.0,60.0,1.9,16.0,92.0,46.94,35.39
2016,2,14,17,45,123.0,40.5,1.85,15.5,57.5,32.22,21.59
2016,2,14,18,0,49.0,21.0,1.8,15.0,23.0,17.1,0.43
2016,2,14,18,15,24.5,10.5,1.85,15.0,11.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,76.0,9.0,4.0,8.5,12.5,45.86,0.0
2016,2,15,7,30,152.0,18.0,4.1,9.0,25.0,125.82,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,249.71,198.33
2016,2,15,8,0,434.0,46.0,4.3,11.0,112.0,370.96,309.96
2016,2,15,8,15,516.5,55.5,4.55,11.5,164.5,459.73,388.77
2016,2,15,8,30,599.0,65.0,4.8,12.0,217.0,554.15,468.41
2016,2,15,8,45,657.0,70.5,5.05,13.0,272.0,629.39,527.9
2016,2,15,9,0,715.0,76.0,5.3,14.0,327.0,706.62,586.63
2016,2,15,9,15,750.0,81.0,5.35,14.5,378.5,759.69,625.09
2016,2,15,9,30,785.0,86.0,5.4,15.0,430.0,817.93,666.52
2016,2,15,9,45,815.0,88.0,5.5,16.0,478.0,866.74,698.84
2016,2,15,10,0,845.0,90.0,5.6,17.0,526.0,913.54,729.05
2016,2,15,10,15,861.5,93.0,5.6,17.5,567.0,946.51,749.51
2016,2,15,10,30,878.0,96.0,5.6,18.0,608.0,976.32,767.59
2016,2,15,10,45,892.5,97.0,5.6,18.5,643.0,998.35,780.03
2016,2,15,11,0,907.0,98.0,5.6,19.0,678.0,1006.65,782.82
2016,2,15,11,15,915.0,99.5,5.6,19.0,704.0,1015.6,787.85
2016,2,15,11,30,923.0,101.0,5.6,19.0,730.0,1020.64,790.3
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,1016.99,786.01
2016,2,15,12,0,928.0,105.0,5.8,20.0,765.0,1009.38,779.17
2016,2,15,12,15,930.5,105.5,5.7,20.0,774.5,996.17,768.75
2016,2,15,12,30,933.0,106.0,5.6,20.0,784.0,979.09,755.83
2016,2,15,12,45,938.5,103.0,5.6,20.5,785.5,957.07,738.8
2016,2,15,13,0,944.0,100.0,5.6,21.0,787.0,931.23,719.24
2016,2,15,13,15,942.5,100.0,5.45,21.0,779.0,898.98,695.76
2016,2,15,13,30,941.0,100.0,5.3,21.0,771.0,863.42,670.03
2016,2,15,13,45,944.0,95.5,5.15,21.0,756.0,823.47,641.17
2016,2,15,14,0,947.0,91.0,5.0,21.0,741.0,780.26,609.93
2016,2,15,14,15,940.5,90.0,4.85,21.0,716.0,731.09,573.19
2016,2,15,14,30,934.0,89.0,4.7,21.0,691.0,679.76,532.96
2016,2,15,14,45,927.0,86.0,4.6,21.0,658.5,624.24,488.93
2016,2,15,15,0,920.0,83.0,4.5,21.0,626.0,567.13,442.54
2016,2,15,15,15,905.5,81.0,4.25,20.5,586.0,506.13,392.26
2016,2,15,15,30,891.0,79.0,4.0,20.0,546.0,444.86,340.4
2016,2,15,15,45,877.5,74.0,3.8,20.0,501.0,381.16,284.6
2016,2,15,16,0,864.0,69.0,3.6,20.0,456.0,315.52,226.15
2016,2,15,16,15,835.0,65.5,3.05,19.0,404.5,249.93,168.54
2016,2,15,16,30,806.0,62.0,2.5,18.0,353.0,187.1,114.81
2016,2,15,16,45,767.5,57.0,2.0,17.0,299.0,125.04,67.5
2016,2,15,17,0,729.0,52.0,1.5,16.0,245.0,67.55,35.73
2016,2,15,17,15,658.0,45.5,1.45,15.0,190.5,38.05,28.23
2016,2,15,17,30,587.0,39.0,1.4,14.0,136.0,33.47,23.93
2016,2,15,17,45,458.0,29.5,1.35,13.5,87.5,25.81,16.46
2016,2,15,18,0,329.0,20.0,1.3,13.0,39.0,17.97,2.56
2016,2,15,18,15,164.5,10.0,1.3,12.5,19.5,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,9.5,14.5,13.19,0.0
2016,2,16,7,30,0.0,29.0,3.6,10.0,29.0,38.9,0.0
2016,2,16,7,45,242.5,36.5,3.85,11.0,74.0,224.64,178.71
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,402.28,334.98
2016,2,16,8,15,563.0,52.0,4.2,13.0,172.0,488.24,409.58
2016,2,16,8,30,641.0,60.0,4.3,14.0,225.0,579.43,483.58
2016,2,16,8,45,689.5,65.5,4.4,15.0,279.0,648.82,536.68
2016,2,16,9,0,738.0,71.0,4.5,16.0,333.0,714.53,584.66
2016,2,16,9,15,771.0,75.5,4.7,17.0,384.0,771.99,625.16
2016,2,16,9,30,804.0,80.0,4.9,18.0,435.0,828.46,663.81
2016,2,16,9,45,826.5,83.0,5.15,19.0,481.5,872.17,692.53
2016,2,16,10,0,849.0,86.0,5.4,20.0,528.0,913.56,719.16
2016,2,16,10,15,865.0,88.5,5.25,20.5,568.5,945.53,737.58
2016,2,16,10,30,881.0,91.0,5.1,21.0,609.0,974.34,753.48
2016,2,16,10,45,891.0,94.0,5.0,21.5,642.5,984.56,756.6
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,1001.03,764.26
2016,2,16,11,15,909.0,98.0,4.65,22.5,702.5,1009.4,765.03
2016,2,16,11,30,917.0,99.0,4.4,23.0,729.0,1013.9,763.54
2016,2,16,11,45,910.5,105.5,4.2,23.5,744.0,1006.79,755.2
2016,2,16,12,0,904.0,112.0,4.0,24.0,759.0,995.75,744.49
2016,2,16,12,15,906.5,112.5,3.75,24.0,768.0,982.77,733.8
2016,2,16,12,30,909.0,113.0,3.5,24.0,777.0,966.02,720.72
2016,2,16,12,45,908.0,113.5,3.3,24.5,777.0,942.42,702.14
2016,2,16,13,0,907.0,114.0,3.1,25.0,777.0,915.35,681.46
2016,2,16,13,15,904.0,113.5,2.95,25.0,768.5,882.22,658.52
2016,2,16,13,30,901.0,113.0,2.8,25.0,760.0,846.03,633.57
2016,2,16,13,45,896.5,111.5,2.65,25.0,743.0,804.79,605.16
2016,2,16,14,0,892.0,110.0,2.5,25.0,726.0,760.97,574.91
2016,2,16,14,15,883.5,108.5,2.6,24.5,700.5,715.59,544.1
2016,2,16,14,30,875.0,107.0,2.7,24.0,675.0,664.04,507.58
2016,2,16,14,45,665.5,168.0,2.8,24.0,588.0,555.4,425.67
2016,2,16,15,0,456.0,229.0,2.9,24.0,501.0,458.62,351.76
2016,2,16,15,15,578.5,174.5,2.95,23.5,495.5,436.94,334.72
2016,2,16,15,30,701.0,120.0,3.0,23.0,490.0,403.51,305.84
2016,2,16,15,45,740.5,103.5,3.1,23.0,464.5,357.38,264.94
2016,2,16,16,0,780.0,87.0,3.2,23.0,439.0,308.21,219.91
2016,2,16,16,15,747.5,82.5,3.0,22.0,388.5,245.81,166.48
2016,2,16,16,30,715.0,78.0,2.8,21.0,338.0,183.47,114.49
2016,2,16,16,45,673.5,71.0,2.65,20.0,286.0,124.56,70.19
2016,2,16,17,0,632.0,64.0,2.5,19.0,234.0,70.72,39.97
2016,2,16,17,15,557.0,55.5,2.6,18.0,181.0,42.68,31.91
2016,2,16,17,30,482.0,47.0,2.7,17.0,128.0,37.22,26.88
2016,2,16,17,45,361.0,34.5,2.85,16.5,82.5,27.86,18.01
2016,2,16,18,0,240.0,22.0,3.0,16.0,37.0,18.14,3.89
2016,2,16,18,15,120.0,11.0,3.1,15.5,18.5,10.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,1.7,6.5,16.5,72.05,0.0
2016,2,17,7,30,255.0,19.0,1.9,7.0,33.0,186.27,40.58
2016,2,17,7,45,385.0,31.0,2.15,8.0,79.0,304.24,245.7
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,421.1,351.98
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,506.37,425.82
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,596.71,498.35
2016,2,17,8,45,712.0,64.0,3.05,12.0,287.0,660.03,546.6
2016,2,17,9,0,757.0,70.0,3.3,13.0,341.0,729.91,597.9
2016,2,17,9,15,789.0,74.0,3.35,13.5,392.5,786.56,637.61
2016,2,17,9,30,821.0,78.0,3.4,14.0,444.0,842.11,675.44
2016,2,17,9,45,842.0,81.5,3.5,15.0,490.5,885.56,702.6
2016,2,17,10,0,863.0,85.0,3.6,16.0,537.0,926.57,727.56
2016,2,17,10,15,879.0,87.5,3.5,16.5,578.5,958.82,746.02
2016,2,17,10,30,895.0,90.0,3.4,17.0,620.0,977.97,755.18
2016,2,17,10,45,905.0,92.5,3.3,17.5,653.5,997.65,764.78
2016,2,17,11,0,915.0,95.0,3.2,18.0,687.0,1013.63,771.84
2016,2,17,11,15,922.5,96.5,3.15,18.5,713.5,1022.15,774.34
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,1026.73,774.41
2016,2,17,11,45,933.0,99.5,3.05,19.5,757.5,1022.94,769.09
2016,2,17,12,0,936.0,101.0,3.0,20.0,775.0,1015.17,761.38
2016,2,17,12,15,938.5,101.5,3.0,20.0,784.5,1001.83,752.07
2016,2,17,12,30,941.0,102.0,3.0,20.0,794.0,984.58,740.34
2016,2,17,12,45,940.0,102.5,3.05,20.5,794.0,960.35,723.06
2016,2,17,13,0,939.0,103.0,3.1,21.0,794.0,932.52,703.48
2016,2,17,13,15,936.5,103.0,3.1,21.0,785.5,899.44,681.34
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,863.13,656.95
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.0,820.58,628.11
2016,2,17,14,0,922.0,102.0,3.1,21.0,741.0,775.44,597.25
2016,2,17,14,15,914.0,100.5,3.1,21.0,715.5,725.58,561.39
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,673.78,522.44
2016,2,17,14,45,893.5,97.5,3.1,21.5,656.5,617.68,478.33
2016,2,17,15,0,881.0,96.0,3.1,22.0,623.0,561.36,432.93
2016,2,17,15,15,865.0,93.5,3.05,21.5,582.5,500.23,384.11
2016,2,17,15,30,849.0,91.0,3.0,21.0,542.0,439.15,333.64
2016,2,17,15,45,826.5,87.5,2.95,21.0,495.5,375.19,278.88
2016,2,17,16,0,804.0,84.0,2.9,21.0,449.0,312.68,224.17
2016,2,17,16,15,772.5,79.5,2.55,20.0,398.0,248.97,169.14
2016,2,17,16,30,741.0,75.0,2.2,19.0,347.0,188.46,118.14
2016,2,17,16,45,694.5,69.5,1.9,18.0,293.5,125.45,70.5
2016,2,17,17,0,648.0,64.0,1.6,17.0,240.0,71.28,40.35
2016,2,17,17,15,575.0,56.0,1.65,16.0,186.5,43.04,32.54
2016,2,17,17,30,502.0,48.0,1.7,15.0,133.0,38.03,27.88
2016,2,17,17,45,377.5,35.5,1.75,14.5,86.0,28.68,18.99
2016,2,17,18,0,253.0,23.0,1.8,14.0,39.0,18.98,5.6
2016,2,17,18,15,126.5,11.5,1.85,13.5,19.5,10.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.0,3.9,12.5,15.5,40.8,0.0
2016,2,18,7,30,120.0,24.0,4.1,13.0,31.0,119.64,38.85
2016,2,18,7,45,258.5,40.5,4.35,13.5,76.5,239.89,191.54
2016,2,18,8,0,397.0,57.0,4.6,14.0,122.0,360.53,299.24
2016,2,18,8,15,478.0,68.0,4.8,14.5,175.0,448.67,376.08
2016,2,18,8,30,559.0,79.0,5.0,15.0,228.0,543.2,455.14
2016,2,18,8,45,397.5,112.5,5.25,15.5,229.5,476.68,399.11
2016,2,18,9,0,236.0,146.0,5.5,16.0,231.0,384.2,320.31
2016,2,18,9,15,515.0,117.5,5.5,16.5,338.5,606.41,502.72
2016,2,18,9,30,794.0,89.0,5.5,17.0,446.0,833.09,673.57
2016,2,18,9,45,830.5,88.0,5.55,18.0,495.5,884.57,706.22
2016,2,18,10,0,867.0,87.0,5.6,19.0,545.0,934.13,737.63
2016,2,18,10,15,883.0,89.5,5.6,19.0,586.5,966.48,758.74
2016,2,18,10,30,899.0,92.0,5.6,19.0,628.0,985.63,770.46
2016,2,18,10,45,914.0,92.0,5.7,19.5,663.0,1007.14,783.17
2016,2,18,11,0,929.0,92.0,5.8,20.0,698.0,1025.06,793.41
2016,2,18,11,15,936.5,93.5,5.85,20.5,724.0,1033.63,796.87
2016,2,18,11,30,944.0,95.0,5.9,21.0,750.0,1038.21,797.74
2016,2,18,11,45,949.0,95.5,5.95,21.5,768.0,1035.12,793.48
2016,2,18,12,0,954.0,96.0,6.0,22.0,786.0,1027.97,786.62
2016,2,18,12,15,956.0,96.5,6.05,22.0,795.0,1013.93,776.71
2016,2,18,12,30,958.0,97.0,6.1,22.0,804.0,995.91,764.18
2016,2,18,12,45,957.0,97.0,6.15,22.5,804.0,970.77,745.27
2016,2,18,13,0,956.0,97.0,6.2,23.0,804.0,941.97,723.92
2016,2,18,13,15,953.5,96.5,6.2,23.0,795.0,907.85,700.04
2016,2,18,13,30,951.0,96.0,6.2,23.0,786.0,870.46,673.79
2016,2,18,13,45,945.5,95.5,6.2,23.0,768.5,827.68,643.57
2016,2,18,14,0,940.0,95.0,6.2,23.0,751.0,782.21,611.23
2016,2,18,14,15,932.0,93.5,6.15,23.0,725.0,731.56,573.65
2016,2,18,14,30,924.0,92.0,6.1,23.0,699.0,678.93,532.62
2016,2,18,14,45,906.0,93.0,6.05,23.0,663.5,621.21,486.73
2016,2,18,15,0,888.0,94.0,6.0,23.0,628.0,563.61,439.81
2016,2,18,15,15,872.0,91.5,5.85,23.0,587.5,502.04,388.53
2016,2,18,15,30,856.0,89.0,5.7,23.0,547.0,440.51,335.95
2016,2,18,15,45,830.0,86.5,5.55,23.0,499.5,375.79,279.83
2016,2,18,16,0,804.0,84.0,5.4,23.0,452.0,312.91,224.34
2016,2,18,16,15,772.0,80.0,5.0,22.0,401.0,249.46,169.28
2016,2,18,16,30,740.0,76.0,4.6,21.0,350.0,189.27,118.45
2016,2,18,16,45,689.5,70.5,4.2,20.5,296.0,125.79,70.44
2016,2,18,17,0,639.0,65.0,3.8,20.0,242.0,71.72,40.41
2016,2,18,17,15,566.0,57.0,3.65,19.0,188.5,43.72,32.71
2016,2,18,17,30,493.0,49.0,3.5,18.0,135.0,38.75,28.14
2016,2,18,17,45,366.5,36.5,3.4,17.5,87.5,29.45,19.42
2016,2,18,18,0,240.0,24.0,3.3,17.0,40.0,19.8,6.89
2016,2,18,18,15,120.0,12.0,3.5,17.0,20.0,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,68.5,12.0,4.4,14.5,16.0,45.1,0.0
2016,2,19,7,30,137.0,24.0,4.6,15.0,32.0,129.96,55.56
2016,2,19,7,45,269.5,39.5,4.8,15.5,77.0,244.48,195.02
2016,2,19,8,0,402.0,55.0,5.0,16.0,122.0,361.66,298.85
2016,2,19,8,15,480.0,65.5,5.1,16.5,174.0,448.38,373.84
2016,2,19,8,30,558.0,76.0,5.2,17.0,226.0,540.08,449.82
2016,2,19,8,45,279.0,77.0,5.3,17.5,152.0,337.26,282.4
2016,2,19,9,0,0.0,78.0,5.4,18.0,78.0,69.88,53.16
2016,2,19,9,15,0.0,110.0,5.35,18.5,110.0,101.98,79.74
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,134.51,106.08
2016,2,19,9,45,1.5,156.5,5.25,19.5,157.5,149.4,117.71
2016,2,19,10,0,3.0,171.0,5.2,20.0,173.0,164.39,129.3
2016,2,19,10,15,38.0,220.5,5.1,20.5,243.5,265.92,211.16
2016,2,19,10,30,73.0,270.0,5.0,21.0,314.0,355.81,281.48
2016,2,19,10,45,255.5,268.0,4.95,21.5,434.0,564.1,444.76
2016,2,19,11,0,438.0,266.0,4.9,22.0,554.0,754.76,586.64
2016,2,19,11,15,649.5,194.0,4.8,22.5,639.0,885.91,681.42
2016,2,19,11,30,861.0,122.0,4.7,23.0,724.0,1000.25,756.87
2016,2,19,11,45,862.5,125.0,4.6,23.5,740.5,996.62,750.4
2016,2,19,12,0,864.0,128.0,4.5,24.0,757.0,989.15,742.37
2016,2,19,12,15,866.5,128.5,4.45,24.0,766.0,976.07,732.88
2016,2,19,12,30,869.0,129.0,4.4,24.0,775.0,959.27,721.01
2016,2,19,12,45,867.0,130.0,4.35,24.5,774.5,935.3,703.02
2016,2,19,13,0,865.0,131.0,4.3,25.0,774.0,907.96,682.92
2016,2,19,13,15,862.0,130.5,4.2,25.0,765.5,874.98,660.15
2016,2,19,13,30,859.0,130.0,4.1,25.0,757.0,839.04,635.35
2016,2,19,13,45,852.0,129.0,4.1,25.0,739.5,796.73,606.48
2016,2,19,14,0,845.0,128.0,4.1,25.0,722.0,752.15,575.36
2016,2,19,14,15,836.0,126.5,4.05,25.0,696.5,703.67,539.58
2016,2,19,14,30,827.0,125.0,4.0,25.0,671.0,653.58,501.88
2016,2,19,14,45,814.5,122.0,4.0,25.0,638.0,598.66,459.88
2016,2,19,15,0,802.0,119.0,4.0,25.0,605.0,543.04,416.23
2016,2,19,15,15,784.0,115.5,3.9,24.5,565.0,483.93,369.29
2016,2,19,15,30,766.0,112.0,3.8,24.0,525.0,423.57,319.97
2016,2,19,15,45,742.0,108.0,3.75,24.0,480.0,362.63,268.38
2016,2,19,16,0,718.0,104.0,3.7,24.0,435.0,303.48,217.3
2016,2,19,16,15,683.5,98.0,3.3,23.0,385.0,242.25,165.42
2016,2,19,16,30,649.0,92.0,2.9,22.0,335.0,184.76,117.86
2016,2,19,16,45,599.5,85.0,2.55,21.5,283.0,128.92,76.26
2016,2,19,17,0,550.0,78.0,2.2,21.0,231.0,79.32,48.42
2016,2,19,17,15,476.5,67.5,2.1,20.0,179.5,52.25,40.0
2016,2,19,17,30,403.0,57.0,2.0,19.0,128.0,45.55,33.95
2016,2,19,17,45,287.5,41.5,1.95,18.5,83.5,32.19,21.73
2016,2,19,18,0,172.0,26.0,1.9,18.0,39.0,20.43,8.05
2016,2,19,18,15,86.0,13.0,1.9,17.5,19.5,11.82,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,36.87,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,102.96,50.66
2016,2,20,7,45,209.0,43.5,3.3,17.5,73.5,213.99,169.1
2016,2,20,8,0,316.0,62.0,3.6,18.0,116.0,314.99,257.35
2016,2,20,8,15,391.0,75.0,3.85,18.5,165.5,395.93,326.48
2016,2,20,8,30,466.0,88.0,4.1,19.0,215.0,482.92,397.92
2016,2,20,8,45,517.5,97.0,4.35,19.5,265.5,551.24,452.16
2016,2,20,9,0,569.0,106.0,4.6,20.0,316.0,628.37,510.69
2016,2,20,9,15,284.5,119.0,4.7,20.0,224.0,393.58,322.92
2016,2,20,9,30,0.0,132.0,4.8,20.0,132.0,123.49,96.32
2016,2,20,9,45,0.0,115.0,4.9,20.5,115.0,104.65,80.71
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,87.46,66.31
2016,2,20,10,15,0.0,106.5,5.0,21.5,106.5,95.38,72.43
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,103.31,78.49
2016,2,20,10,45,0.0,122.5,5.05,22.5,122.5,110.27,83.74
2016,2,20,11,0,0.0,130.0,5.1,23.0,130.0,117.22,88.96
2016,2,20,11,15,0.0,135.5,5.05,23.0,135.5,122.26,92.81
2016,2,20,11,30,0.0,141.0,5.0,23.0,141.0,127.29,96.67
2016,2,20,11,45,3.0,169.5,5.0,23.5,172.0,157.12,120.06
2016,2,20,12,0,6.0,198.0,5.0,24.0,203.0,187.0,143.21
2016,2,20,12,15,6.5,200.0,5.0,24.0,205.5,188.82,144.51
2016,2,20,12,30,7.0,202.0,5.0,24.0,208.0,190.6,145.86
2016,2,20,12,45,7.0,201.0,5.0,24.5,206.5,189.04,144.32
2016,2,20,13,0,7.0,200.0,5.0,25.0,205.0,187.47,142.82
2016,2,20,13,15,16.0,244.0,4.95,25.0,256.0,235.88,180.59
2016,2,20,13,30,25.0,288.0,4.9,25.0,307.0,283.6,217.37
2016,2,20,13,45,21.0,270.5,4.9,25.5,286.0,261.97,200.34
2016,2,20,14,0,17.0,253.0,4.9,26.0,265.0,240.93,183.92
2016,2,20,14,15,147.5,281.5,4.8,26.0,380.0,368.53,284.02
2016,2,20,14,30,278.0,310.0,4.7,26.0,495.0,473.2,363.3
2016,2,20,14,45,161.5,284.5,4.6,26.0,391.0,357.63,274.68
2016,2,20,15,0,45.0,259.0,4.5,26.0,287.0,256.79,196.9
2016,2,20,15,15,33.5,232.5,4.25,25.5,252.5,222.89,171.29
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,189.69,145.94
2016,2,20,15,45,93.5,206.0,3.8,24.5,250.5,212.32,163.07
2016,2,20,16,0,165.0,206.0,3.6,24.0,283.0,224.71,170.71
2016,2,20,16,15,151.5,185.5,3.2,23.5,250.0,190.62,143.4
2016,2,20,16,30,138.0,165.0,2.8,23.0,217.0,158.38,117.89
2016,2,20,16,45,131.5,141.0,2.45,22.5,184.5,126.28,92.93
2016,2,20,17,0,125.0,117.0,2.1,22.0,152.0,95.48,70.71
2016,2,20,17,15,102.0,93.5,2.15,21.5,118.0,72.41,57.11
2016,2,20,17,30,79.0,70.0,2.2,21.0,84.0,55.32,42.05
2016,2,20,17,45,44.0,47.5,2.3,21.0,55.0,39.27,27.49
2016,2,20,18,0,9.0,25.0,2.4,21.0,26.0,21.44,9.23
2016,2,20,18,15,4.5,12.5,2.6,20.5,13.0,11.37,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,3.18,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,6.14,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,14.5,6.2
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,22.89,13.51
2016,2,21,8,15,0.0,37.0,3.15,18.0,37.0,32.61,21.91
2016,2,21,8,30,0.0,48.0,3.3,18.0,48.0,42.35,30.24
2016,2,21,8,45,0.0,59.0,3.45,18.5,59.0,52.11,38.37
2016,2,21,9,0,0.0,70.0,3.6,19.0,70.0,61.89,46.38
2016,2,21,9,15,0.0,73.5,3.6,19.0,73.5,65.0,48.82
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,68.12,51.25
2016,2,21,9,45,0.0,69.0,3.6,19.0,69.0,61.03,45.2
2016,2,21,10,0,0.0,61.0,3.6,19.0,61.0,53.94,39.21
2016,2,21,10,15,0.0,97.0,3.5,19.0,97.0,86.3,65.69
2016,2,21,10,30,0.0,133.0,3.4,19.0,133.0,120.67,93.45
2016,2,21,10,45,0.0,129.5,3.35,19.5,129.5,116.94,90.01
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,113.38,86.79
2016,2,21,11,15,4.5,171.0,3.15,20.0,174.5,160.83,124.79
2016,2,21,11,30,9.0,216.0,3.0,20.0,223.0,208.92,162.67
2016,2,21,11,45,7.5,205.0,2.85,20.0,211.0,195.82,151.98
2016,2,21,12,0,6.0,194.0,2.7,20.0,199.0,183.07,141.75
2016,2,21,12,15,12.0,232.5,2.45,20.0,242.0,225.39,174.94
2016,2,21,12,30,18.0,271.0,2.2,20.0,285.0,267.54,207.38
2016,2,21,12,45,14.0,248.0,1.95,20.5,259.0,240.23,185.46
2016,2,21,13,0,10.0,225.0,1.7,21.0,233.0,213.67,164.4
2016,2,21,13,15,6.5,200.0,1.5,21.0,205.5,186.36,143.1
2016,2,21,13,30,3.0,175.0,1.3,21.0,178.0,159.74,122.26
2016,2,21,13,45,5.5,194.5,1.15,21.0,199.0,179.19,137.61
2016,2,21,14,0,8.0,214.0,1.0,21.0,220.0,198.27,152.43
2016,2,21,14,15,21.5,245.0,0.95,21.0,260.0,234.89,180.98
2016,2,21,14,30,35.0,276.0,0.9,21.0,300.0,275.38,211.97
2016,2,21,14,45,22.5,240.5,0.9,21.0,256.0,227.41,175.2
2016,2,21,15,0,10.0,205.0,0.9,21.0,212.0,187.02,144.28
2016,2,21,15,15,12.5,201.5,0.85,21.0,209.5,183.67,142.05
2016,2,21,15,30,15.0,198.0,0.8,21.0,207.0,179.87,139.29
2016,2,21,15,45,7.5,172.5,0.75,21.0,177.0,153.35,118.72
2016,2,21,16,0,0.0,147.0,0.7,21.0,147.0,128.09,99.11
2016,2,21,16,15,0.0,129.5,0.65,20.5,129.5,112.45,87.05
2016,2,21,16,30,0.0,112.0,0.6,20.0,112.0,96.97,74.89
2016,2,21,16,45,0.0,93.5,0.55,20.0,93.5,80.86,61.86
2016,2,21,17,0,0.0,75.0,0.5,20.0,75.0,64.97,48.79
2016,2,21,17,15,0.0,57.0,0.5,19.5,57.0,49.81,38.02
2016,2,21,17,30,0.0,39.0,0.5,19.0,39.0,34.41,24.39
2016,2,21,17,45,0.0,24.0,0.55,19.0,24.0,21.13,12.44
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,7.9,0.09
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.09,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
