Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,103.5,22.5,3.25,16.5,34.0,103.73,45.35
2016,3,3,7,30,207.0,45.0,3.5,17.0,68.0,206.15,162.36
2016,3,3,7,45,360.0,54.5,3.8,17.5,122.5,320.32,262.26
2016,3,3,8,0,513.0,64.0,4.1,18.0,177.0,455.48,375.78
2016,3,3,8,15,579.5,71.5,4.35,18.5,232.5,536.8,442.53
2016,3,3,8,30,646.0,79.0,4.6,19.0,288.0,621.92,508.58
2016,3,3,8,45,720.5,77.0,4.9,20.0,349.0,704.46,569.37
2016,3,3,9,0,795.0,75.0,5.2,21.0,410.0,785.86,627.34
2016,3,3,9,15,823.0,78.5,5.55,21.0,463.0,840.3,666.82
2016,3,3,9,30,851.0,82.0,5.9,21.0,516.0,893.24,704.94
2016,3,3,9,45,878.5,82.5,6.3,21.5,565.5,930.61,730.33
2016,3,3,10,0,906.0,83.0,6.7,22.0,615.0,974.83,760.58
2016,3,3,10,15,920.0,85.0,6.8,22.0,657.0,1005.19,780.7
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,1032.11,798.48
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.5,1051.56,809.49
2016,3,3,11,0,958.0,88.0,7.1,23.0,770.0,1067.14,817.91
2016,3,3,11,15,965.0,89.0,7.05,23.0,797.0,1074.26,821.34
2016,3,3,11,30,972.0,90.0,7.0,23.0,824.0,1077.19,822.07
2016,3,3,11,45,979.5,89.5,7.0,23.5,843.0,1074.64,817.84
2016,3,3,12,0,987.0,89.0,7.0,24.0,862.0,1067.81,810.87
2016,3,3,12,15,989.0,89.5,6.9,24.0,871.0,1052.49,799.26
2016,3,3,12,30,991.0,90.0,6.8,24.0,880.0,1033.03,784.98
2016,3,3,12,45,994.5,88.0,6.75,24.5,881.0,1008.15,765.83
2016,3,3,13,0,998.0,86.0,6.7,25.0,882.0,979.26,744.07
2016,3,3,13,15,996.0,85.5,6.6,25.0,872.5,943.34,718.73
2016,3,3,13,30,994.0,85.0,6.5,25.0,863.0,903.93,690.97
2016,3,3,13,45,993.0,83.0,6.45,25.0,845.5,860.45,660.49
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,813.79,627.61
2016,3,3,14,15,985.5,80.0,6.3,24.5,801.0,761.37,591.34
2016,3,3,14,30,979.0,79.0,6.2,24.0,774.0,706.66,550.15
2016,3,3,14,45,965.0,80.0,6.1,24.0,738.5,647.46,503.36
2016,3,3,15,0,951.0,81.0,6.0,24.0,703.0,587.21,454.61
2016,3,3,15,15,938.5,79.0,5.85,23.5,661.0,524.14,403.11
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,460.54,349.53
2016,3,3,15,45,909.0,74.5,5.55,23.0,570.5,394.66,292.04
2016,3,3,16,0,892.0,72.0,5.4,23.0,522.0,329.37,233.98
2016,3,3,16,15,867.0,69.0,5.0,22.0,469.0,262.69,175.61
2016,3,3,16,30,842.0,66.0,4.6,21.0,416.0,194.19,117.55
2016,3,3,16,45,805.0,62.0,4.25,20.5,359.5,129.84,69.06
2016,3,3,17,0,768.0,58.0,3.9,20.0,303.0,69.94,37.44
2016,3,3,17,15,710.5,52.5,3.5,19.0,245.0,42.76,32.01
2016,3,3,17,30,653.0,47.0,3.1,18.0,187.0,39.3,28.96
2016,3,3,17,45,551.5,38.5,2.75,17.0,133.0,32.88,23.07
2016,3,3,18,0,450.0,30.0,2.4,16.0,79.0,26.35,16.64
2016,3,3,18,15,225.0,15.0,2.4,15.5,39.5,11.91,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,43.5,163.8,91.48
2016,3,4,7,30,454.0,34.0,1.2,9.0,87.0,334.55,271.42
2016,3,4,7,45,555.5,42.5,1.3,10.0,143.0,431.39,357.0
2016,3,4,8,0,657.0,51.0,1.4,11.0,199.0,532.17,440.85
2016,3,4,8,15,714.5,56.5,1.6,12.0,257.0,611.27,502.21
2016,3,4,8,30,772.0,62.0,1.8,13.0,315.0,692.98,562.49
2016,3,4,8,45,807.5,66.5,2.0,14.0,372.0,757.77,607.75
2016,3,4,9,0,843.0,71.0,2.2,15.0,429.0,822.34,651.4
2016,3,4,9,15,867.5,74.5,2.3,15.5,482.5,875.28,685.94
2016,3,4,9,30,892.0,78.0,2.4,16.0,536.0,917.36,712.29
2016,3,4,9,45,907.0,81.5,2.55,17.0,583.5,957.01,735.79
2016,3,4,10,0,922.0,85.0,2.7,18.0,631.0,993.67,756.95
2016,3,4,10,15,934.5,87.0,2.6,18.5,673.0,1022.8,771.83
2016,3,4,10,30,947.0,89.0,2.5,19.0,715.0,1048.37,784.21
2016,3,4,10,45,952.5,92.0,2.4,19.5,748.0,1064.4,790.25
2016,3,4,11,0,958.0,95.0,2.3,20.0,781.0,1076.34,793.74
2016,3,4,11,15,964.0,96.5,2.25,20.0,807.5,1082.87,796.04
2016,3,4,11,30,970.0,98.0,2.2,20.0,834.0,1085.2,795.84
2016,3,4,11,45,778.5,187.5,2.2,20.5,787.0,1002.49,740.05
2016,3,4,12,0,587.0,277.0,2.2,21.0,740.0,891.52,663.21
2016,3,4,12,15,779.0,191.0,2.2,21.0,811.5,977.09,723.17
2016,3,4,12,30,971.0,105.0,2.2,21.0,883.0,1031.03,757.2
2016,3,4,12,45,969.0,105.5,2.2,21.5,882.0,1004.01,737.57
2016,3,4,13,0,967.0,106.0,2.2,22.0,881.0,973.3,716.52
2016,3,4,13,15,964.5,105.5,2.2,22.0,871.0,937.59,693.6
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,898.55,668.4
2016,3,4,13,45,757.0,188.0,2.25,22.5,775.0,789.63,593.56
2016,3,4,14,0,552.0,271.0,2.3,23.0,689.0,677.46,511.23
2016,3,4,14,15,744.0,186.0,2.35,23.0,728.5,702.31,532.46
2016,3,4,14,30,936.0,101.0,2.4,23.0,768.0,700.53,532.69
2016,3,4,14,45,924.5,99.5,2.45,23.0,732.5,642.22,488.95
2016,3,4,15,0,913.0,98.0,2.5,23.0,697.0,582.77,443.32
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.0,520.13,394.34
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,455.76,342.2
2016,3,4,15,45,595.0,153.0,2.5,22.0,490.5,347.49,258.88
2016,3,4,16,0,306.0,213.0,2.5,22.0,368.0,268.66,201.15
2016,3,4,16,15,546.0,146.5,2.2,21.0,388.5,245.89,173.3
2016,3,4,16,30,786.0,80.0,1.9,20.0,409.0,196.63,121.65
2016,3,4,16,45,745.5,74.5,1.65,19.5,352.5,134.14,75.07
2016,3,4,17,0,705.0,69.0,1.4,19.0,296.0,72.24,40.91
2016,3,4,17,15,643.0,62.0,1.45,18.0,239.0,46.25,35.24
2016,3,4,17,30,581.0,55.0,1.5,17.0,182.0,42.26,31.73
2016,3,4,17,45,479.5,44.5,1.55,16.0,129.0,35.01,25.08
2016,3,4,18,0,378.0,34.0,1.6,15.0,76.0,27.52,17.82
2016,3,4,18,15,189.0,17.0,1.65,14.5,38.0,13.59,0.11
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,33.0,21.5,1.15,11.0,25.5,46.99,25.13
2016,3,5,7,30,66.0,43.0,1.2,12.0,51.0,97.28,76.16
2016,3,5,7,45,91.0,67.0,1.3,13.0,84.5,145.03,118.41
2016,3,5,8,0,116.0,91.0,1.4,14.0,118.0,193.63,160.21
2016,3,5,8,15,137.0,113.0,1.45,15.0,153.0,237.82,196.96
2016,3,5,8,30,158.0,135.0,1.5,16.0,188.0,283.32,233.45
2016,3,5,8,45,460.0,110.0,1.6,17.0,300.0,529.15,431.0
2016,3,5,9,0,762.0,85.0,1.7,18.0,412.0,772.33,606.42
2016,3,5,9,15,789.5,89.5,1.7,18.5,464.5,826.61,638.87
2016,3,5,9,30,817.0,94.0,1.7,19.0,517.0,879.4,671.35
2016,3,5,9,45,836.5,97.5,1.7,19.5,564.5,921.63,695.98
2016,3,5,10,0,856.0,101.0,1.7,20.0,612.0,961.22,718.54
2016,3,5,10,15,720.0,156.5,1.8,20.5,606.0,914.02,684.85
2016,3,5,10,30,584.0,212.0,1.9,21.0,600.0,842.56,635.11
2016,3,5,10,45,744.0,161.0,2.0,21.5,680.5,955.27,710.28
2016,3,5,11,0,904.0,110.0,2.1,22.0,761.0,1040.56,763.18
2016,3,5,11,15,911.0,111.5,2.25,22.0,787.0,1047.77,767.62
2016,3,5,11,30,918.0,113.0,2.4,22.0,813.0,1051.0,770.47
2016,3,5,11,45,751.0,197.0,2.55,22.5,778.0,986.02,727.53
2016,3,5,12,0,584.0,281.0,2.7,23.0,743.0,892.92,663.17
2016,3,5,12,15,756.0,199.0,2.8,23.0,803.5,963.79,714.33
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,1003.82,740.75
2016,3,5,12,45,925.5,118.0,3.05,23.5,863.0,977.66,722.89
2016,3,5,13,0,923.0,119.0,3.2,24.0,862.0,947.99,703.22
2016,3,5,13,15,920.0,118.5,3.25,24.0,852.5,913.03,680.57
2016,3,5,13,30,917.0,118.0,3.3,24.0,843.0,874.94,655.7
2016,3,5,13,45,907.5,119.5,3.4,24.5,823.0,830.78,625.52
2016,3,5,14,0,898.0,121.0,3.5,25.0,803.0,784.32,593.53
2016,3,5,14,15,711.0,189.5,3.5,24.5,718.5,682.67,519.48
2016,3,5,14,30,524.0,258.0,3.5,24.0,634.0,583.6,445.75
2016,3,5,14,45,672.0,194.0,3.55,24.0,652.5,582.82,446.11
2016,3,5,15,0,820.0,130.0,3.6,24.0,671.0,563.1,430.27
2016,3,5,15,15,803.0,127.0,3.55,23.5,629.5,502.79,382.58
2016,3,5,15,30,786.0,124.0,3.5,23.0,588.0,440.61,332.11
2016,3,5,15,45,760.5,120.5,3.5,23.0,540.5,377.3,278.86
2016,3,5,16,0,735.0,117.0,3.5,23.0,493.0,316.01,226.21
2016,3,5,16,15,703.0,111.0,3.15,22.0,441.0,253.44,173.24
2016,3,5,16,30,671.0,105.0,2.8,21.0,389.0,194.38,124.5
2016,3,5,16,45,623.5,98.5,2.5,20.5,334.0,137.17,82.36
2016,3,5,17,0,576.0,92.0,2.2,20.0,279.0,86.1,54.99
2016,3,5,17,15,511.0,81.5,2.05,19.0,224.5,61.68,48.56
2016,3,5,17,30,446.0,71.0,1.9,18.0,170.0,53.4,41.34
2016,3,5,17,45,345.0,56.0,1.8,17.5,119.5,42.79,31.69
2016,3,5,18,0,244.0,41.0,1.7,17.0,69.0,31.83,21.36
2016,3,5,18,15,122.0,20.5,1.7,16.5,34.5,16.09,2.28
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,7.0,3.2,12.5,7.0,6.14,0.0
2016,3,6,7,30,0.0,14.0,3.3,13.0,14.0,12.3,4.62
2016,3,6,7,45,0.0,23.5,3.45,13.5,23.5,20.67,11.99
2016,3,6,8,0,0.0,33.0,3.6,14.0,33.0,29.07,19.31
2016,3,6,8,15,0.0,43.0,3.9,14.5,43.0,37.92,26.91
2016,3,6,8,30,0.0,53.0,4.2,15.0,53.0,46.78,34.38
2016,3,6,8,45,69.0,120.5,4.5,16.0,150.5,179.64,147.99
2016,3,6,9,0,138.0,188.0,4.8,17.0,248.0,336.24,276.14
2016,3,6,9,15,108.5,208.5,4.95,17.0,259.5,335.71,273.53
2016,3,6,9,30,79.0,229.0,5.1,17.0,271.0,315.9,255.92
2016,3,6,9,45,39.5,191.0,5.25,17.5,212.0,231.54,185.97
2016,3,6,10,0,0.0,153.0,5.4,18.0,153.0,140.37,109.89
2016,3,6,10,15,1.0,162.5,5.5,18.5,163.5,150.05,117.36
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,159.77,124.73
2016,3,6,10,45,1.0,133.5,5.75,19.5,134.5,121.28,93.26
2016,3,6,11,0,0.0,95.0,5.9,20.0,95.0,84.38,63.13
2016,3,6,11,15,0.0,98.5,6.0,20.0,98.5,87.63,65.67
2016,3,6,11,30,0.0,102.0,6.1,20.0,102.0,90.86,68.2
2016,3,6,11,45,4.5,156.0,6.25,20.5,160.0,145.28,111.78
2016,3,6,12,0,9.0,210.0,6.4,21.0,218.0,200.36,155.22
2016,3,6,12,15,9.0,212.5,6.45,21.5,220.0,202.13,156.16
2016,3,6,12,30,9.0,215.0,6.5,22.0,222.0,203.84,157.14
2016,3,6,12,45,4.5,119.5,6.55,22.5,123.0,110.86,83.38
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.49
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.51
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.51
2016,3,6,13,45,2.0,99.0,6.45,23.0,100.5,89.57,66.4
2016,3,6,14,0,4.0,174.0,6.4,23.0,177.0,158.28,121.0
2016,3,6,14,15,3.0,169.0,6.3,23.0,171.0,152.6,116.56
2016,3,6,14,30,2.0,164.0,6.2,23.0,165.0,147.03,112.29
2016,3,6,14,45,19.0,219.0,6.1,23.5,231.5,205.19,158.32
2016,3,6,15,0,36.0,274.0,6.0,24.0,298.0,262.12,202.62
2016,3,6,15,15,384.0,205.5,5.8,23.5,435.0,369.39,286.33
2016,3,6,15,30,732.0,137.0,5.6,23.0,572.0,429.28,327.15
2016,3,6,15,45,665.5,140.0,5.45,23.0,511.5,360.16,269.18
2016,3,6,16,0,599.0,143.0,5.3,23.0,451.0,298.12,217.05
2016,3,6,16,15,480.5,151.5,5.1,22.5,382.5,233.99,166.29
2016,3,6,16,30,362.0,160.0,4.9,22.0,314.0,187.39,132.02
2016,3,6,16,45,330.0,144.0,4.75,22.0,270.0,144.03,99.57
2016,3,6,17,0,298.0,128.0,4.6,22.0,226.0,104.8,75.46
2016,3,6,17,15,263.0,107.5,4.45,21.5,182.0,80.56,64.37
2016,3,6,17,30,228.0,87.0,4.3,21.0,138.0,66.35,52.01
2016,3,6,17,45,170.0,65.5,4.2,20.5,97.5,50.85,38.2
2016,3,6,18,0,112.0,44.0,4.1,20.0,57.0,34.83,23.62
2016,3,6,18,15,56.0,22.0,4.25,19.5,28.5,17.93,4.11
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,16.0,2.0,1.75,0.0
2016,3,7,7,30,0.0,4.0,4.7,16.0,4.0,3.5,0.0
2016,3,7,7,45,0.0,7.0,4.9,16.5,7.0,6.14,0.0
2016,3,7,8,0,0.0,10.0,5.1,17.0,10.0,8.78,1.81
2016,3,7,8,15,0.0,13.5,5.45,17.5,13.5,11.86,4.44
2016,3,7,8,30,0.0,17.0,5.8,18.0,17.0,14.95,7.03
2016,3,7,8,45,0.0,63.0,6.2,18.5,63.0,55.66,41.21
2016,3,7,9,0,0.0,109.0,6.6,19.0,109.0,99.68,77.53
2016,3,7,9,15,1.0,136.0,6.7,19.5,136.5,127.11,99.66
2016,3,7,9,30,2.0,163.0,6.8,20.0,164.0,154.64,121.56
2016,3,7,9,45,10.5,193.5,6.95,20.5,200.0,192.93,152.17
2016,3,7,10,0,19.0,224.0,7.1,21.0,236.0,231.54,182.6
2016,3,7,10,15,11.0,199.5,7.0,21.0,206.5,196.85,154.15
2016,3,7,10,30,3.0,175.0,6.9,21.0,177.0,163.63,126.95
2016,3,7,10,45,2.0,165.0,6.8,21.0,166.5,152.38,117.69
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,141.47,108.72
2016,3,7,11,15,8.5,209.5,6.6,21.0,216.0,201.11,156.26
2016,3,7,11,30,16.0,264.0,6.5,21.0,276.0,261.37,203.6
2016,3,7,11,45,23.0,295.0,6.4,21.0,313.5,297.82,231.9
2016,3,7,12,0,30.0,326.0,6.3,21.0,351.0,350.64,272.58
2016,3,7,12,15,20.5,279.5,6.25,21.0,296.5,277.33,215.4
2016,3,7,12,30,11.0,233.0,6.2,21.0,242.0,222.66,172.41
2016,3,7,12,45,15.0,263.0,6.2,21.5,275.5,253.81,196.54
2016,3,7,13,0,19.0,293.0,6.2,22.0,309.0,284.49,219.99
2016,3,7,13,15,25.0,310.0,6.2,22.0,330.5,303.98,235.22
2016,3,7,13,30,31.0,327.0,6.2,22.0,352.0,332.46,257.32
2016,3,7,13,45,59.5,349.0,6.2,22.0,395.0,371.75,288.28
2016,3,7,14,0,88.0,371.0,6.2,22.0,438.0,407.72,316.4
2016,3,7,14,15,44.0,219.5,6.3,22.0,253.0,230.16,178.86
2016,3,7,14,30,0.0,68.0,6.4,22.0,68.0,60.3,43.21
2016,3,7,14,45,0.0,43.0,6.5,22.0,43.0,38.07,25.33
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,15.91,7.34
2016,3,7,15,15,0.0,14.5,6.5,21.5,14.5,12.8,4.85
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.71,2.34
2016,3,7,15,45,8.5,100.0,6.3,21.0,104.5,91.44,69.34
2016,3,7,16,0,17.0,189.0,6.2,21.0,198.0,167.62,131.06
2016,3,7,16,15,52.0,185.5,5.95,20.5,209.0,167.17,129.83
2016,3,7,16,30,87.0,182.0,5.7,20.0,220.0,162.85,125.14
2016,3,7,16,45,67.5,160.5,5.5,20.0,187.5,135.27,103.96
2016,3,7,17,0,48.0,139.0,5.3,20.0,155.0,110.43,85.58
2016,3,7,17,15,35.0,113.0,5.2,19.5,123.5,88.99,72.23
2016,3,7,17,30,22.0,87.0,5.1,19.0,92.0,69.93,55.57
2016,3,7,17,45,11.0,63.0,5.0,19.0,65.5,52.8,40.17
2016,3,7,18,0,0.0,39.0,4.9,19.0,39.0,33.41,22.59
2016,3,7,18,15,0.0,19.5,4.9,18.5,19.5,17.14,4.55
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.0,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,18.0,2.0,1.82,0.0
2016,3,8,7,15,0.0,10.5,4.45,18.0,10.5,9.22,1.14
2016,3,8,7,30,0.0,19.0,4.5,18.0,19.0,16.71,8.12
2016,3,8,7,45,0.0,31.0,4.6,18.5,31.0,27.31,17.25
2016,3,8,8,0,0.0,43.0,4.7,19.0,43.0,37.92,26.32
2016,3,8,8,15,0.0,55.5,4.8,19.5,55.5,49.01,35.62
2016,3,8,8,30,0.0,68.0,4.9,20.0,68.0,60.11,44.76
2016,3,8,8,45,21.5,123.0,5.05,20.5,132.5,143.49,114.12
2016,3,8,9,0,43.0,178.0,5.2,21.0,197.0,226.13,181.06
2016,3,8,9,15,45.5,200.0,5.3,21.5,222.0,252.04,200.76
2016,3,8,9,30,48.0,222.0,5.4,22.0,247.0,277.85,220.16
2016,3,8,9,45,50.5,242.0,5.5,22.5,271.0,301.09,237.33
2016,3,8,10,0,53.0,262.0,5.6,23.0,295.0,324.18,254.2
2016,3,8,10,15,54.5,279.5,5.45,23.0,315.0,343.16,268.06
2016,3,8,10,30,56.0,297.0,5.3,23.0,335.0,361.91,281.65
2016,3,8,10,45,57.5,312.0,5.2,23.5,353.0,377.5,292.26
2016,3,8,11,0,59.0,327.0,5.1,24.0,371.0,392.78,302.57
2016,3,8,11,15,59.5,338.5,4.9,24.0,383.5,402.79,309.33
2016,3,8,11,30,60.0,350.0,4.7,24.0,396.0,412.46,315.84
2016,3,8,11,45,57.0,358.5,4.55,24.5,404.0,415.01,316.38
2016,3,8,12,0,54.0,367.0,4.4,25.0,412.0,417.28,316.77
2016,3,8,12,15,466.5,248.5,4.15,24.5,630.5,731.66,557.71
2016,3,8,12,30,879.0,130.0,3.9,24.0,849.0,972.12,725.39
2016,3,8,12,45,874.0,133.0,3.7,24.0,847.5,946.47,705.0
2016,3,8,13,0,869.0,136.0,3.5,24.0,846.0,926.05,690.29
2016,3,8,13,15,866.5,135.5,3.3,24.0,836.5,891.98,666.39
2016,3,8,13,30,864.0,135.0,3.1,24.0,827.0,854.89,640.55
2016,3,8,13,45,857.5,134.0,2.95,24.0,808.5,811.36,610.58
2016,3,8,14,0,851.0,133.0,2.8,24.0,790.0,765.51,578.78
2016,3,8,14,15,843.0,131.5,2.7,24.0,763.5,716.08,542.8
2016,3,8,14,30,835.0,130.0,2.6,24.0,737.0,664.96,504.88
2016,3,8,14,45,803.5,137.0,2.55,24.5,699.0,606.52,459.89
2016,3,8,15,0,772.0,144.0,2.5,25.0,661.0,548.15,414.12
2016,3,8,15,15,755.0,140.5,2.45,25.0,620.5,489.16,367.74
2016,3,8,15,30,738.0,137.0,2.4,25.0,580.0,430.69,320.39
2016,3,8,15,45,714.0,132.0,2.4,25.0,533.5,369.23,269.75
2016,3,8,16,0,690.0,127.0,2.4,25.0,487.0,309.75,219.65
2016,3,8,16,15,658.0,121.0,2.2,24.5,436.0,249.88,169.62
2016,3,8,16,30,626.0,115.0,2.0,24.0,385.0,193.62,123.93
2016,3,8,16,45,583.0,107.0,1.85,23.5,332.0,138.52,84.07
2016,3,8,17,0,540.0,99.0,1.7,23.0,279.0,89.06,57.91
2016,3,8,17,15,475.5,88.0,1.6,22.0,225.5,64.55,50.42
2016,3,8,17,30,411.0,77.0,1.5,21.0,172.0,57.55,44.44
2016,3,8,17,45,320.5,61.5,1.45,20.5,123.0,46.76,34.78
2016,3,8,18,0,230.0,46.0,1.4,20.0,74.0,35.59,24.44
2016,3,8,18,15,115.0,23.0,1.55,19.5,37.0,18.0,5.76
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.94,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.02,0.14
2016,3,9,7,45,0.0,13.0,4.25,18.5,13.0,11.42,3.94
2016,3,9,8,0,0.0,18.0,4.3,19.0,18.0,15.82,7.71
2016,3,9,8,15,0.0,23.5,4.3,19.0,23.5,20.68,11.84
2016,3,9,8,30,0.0,29.0,4.3,19.0,29.0,25.54,15.92
2016,3,9,8,45,0.0,26.0,4.35,19.0,26.0,22.9,13.64
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,20.27,11.37
2016,3,9,9,15,0.0,31.0,4.35,19.0,31.0,27.34,17.23
2016,3,9,9,30,0.0,39.0,4.3,19.0,39.0,34.44,23.05
2016,3,9,9,45,0.0,46.0,4.25,19.5,46.0,40.66,28.05
2016,3,9,10,0,0.0,53.0,4.2,20.0,53.0,46.89,33.01
2016,3,9,10,15,0.0,49.0,4.0,20.0,49.0,43.36,30.02
2016,3,9,10,30,0.0,45.0,3.8,20.0,45.0,39.83,27.06
2016,3,9,10,45,0.0,43.5,3.65,20.5,43.5,38.52,25.87
2016,3,9,11,0,0.0,42.0,3.5,21.0,42.0,37.21,24.69
2016,3,9,11,15,0.0,65.0,3.55,21.0,65.0,57.67,41.22
2016,3,9,11,30,0.0,88.0,3.6,21.0,88.0,78.18,57.66
2016,3,9,11,45,0.0,102.0,3.65,21.0,102.0,90.9,67.78
2016,3,9,12,0,0.0,116.0,3.7,21.0,116.0,103.69,77.93
2016,3,9,12,15,8.5,200.5,3.85,20.5,208.0,190.16,146.81
2016,3,9,12,30,17.0,285.0,4.0,20.0,300.0,277.69,215.32
2016,3,9,12,45,20.5,300.5,4.15,20.0,318.0,294.31,228.04
2016,3,9,13,0,24.0,316.0,4.3,20.0,336.0,310.47,240.62
2016,3,9,13,15,12.0,221.5,4.3,20.0,231.5,210.05,162.53
2016,3,9,13,30,0.0,127.0,4.3,20.0,127.0,113.28,85.83
2016,3,9,13,45,0.5,138.5,4.3,20.5,139.0,123.9,94.32
2016,3,9,14,0,1.0,150.0,4.3,21.0,151.0,134.42,102.59
2016,3,9,14,15,0.5,136.0,4.2,21.0,136.5,121.3,92.24
2016,3,9,14,30,0.0,122.0,4.1,21.0,122.0,108.35,82.03
2016,3,9,14,45,2.0,150.5,4.1,21.0,152.0,134.6,103.21
2016,3,9,15,0,4.0,179.0,4.1,21.0,182.0,160.23,123.81
2016,3,9,15,15,2.0,165.0,3.95,20.5,166.5,146.32,113.16
2016,3,9,15,30,0.0,151.0,3.8,20.0,151.0,132.76,102.79
2016,3,9,15,45,0.0,106.0,3.65,20.0,106.0,93.63,71.37
2016,3,9,16,0,0.0,61.0,3.5,20.0,61.0,53.93,39.06
2016,3,9,16,15,0.0,68.5,3.3,19.5,68.5,60.57,44.81
2016,3,9,16,30,0.0,76.0,3.1,19.0,76.0,67.23,50.6
2016,3,9,16,45,0.0,65.5,2.9,19.0,65.5,57.89,42.98
2016,3,9,17,0,0.0,55.0,2.7,19.0,55.0,48.56,35.29
2016,3,9,17,15,0.0,44.5,2.6,18.5,44.5,39.25,29.02
2016,3,9,17,30,0.0,34.0,2.5,18.0,34.0,29.95,20.81
2016,3,9,17,45,0.0,24.0,2.4,17.5,24.0,21.12,12.88
2016,3,9,18,0,0.0,14.0,2.3,17.0,14.0,12.3,4.9
2016,3,9,18,15,0.0,7.0,2.55,17.0,7.0,6.14,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,12.0,3.0,2.73,0.0
2016,3,10,7,15,0.0,12.0,4.05,12.5,12.0,10.54,2.64
2016,3,10,7,30,0.0,21.0,4.0,13.0,21.0,18.47,9.93
2016,3,10,7,45,0.0,32.5,4.0,13.5,32.5,28.63,18.85
2016,3,10,8,0,0.0,44.0,4.0,14.0,44.0,38.81,27.69
2016,3,10,8,15,0.0,55.5,4.05,14.0,55.5,49.01,36.46
2016,3,10,8,30,0.0,67.0,4.1,14.0,67.0,59.22,45.1
2016,3,10,8,45,0.0,57.0,4.2,14.5,57.0,50.34,37.33
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,41.49,29.62
2016,3,10,9,15,0.0,35.5,4.45,15.0,35.5,31.33,20.92
2016,3,10,9,30,0.0,24.0,4.6,15.0,24.0,21.17,12.26
2016,3,10,9,45,0.5,95.5,4.75,15.5,96.0,85.32,65.81
2016,3,10,10,0,1.0,167.0,4.9,16.0,168.0,154.86,122.57
2016,3,10,10,15,89.0,250.0,5.1,16.0,311.5,342.04,276.11
2016,3,10,10,30,177.0,333.0,5.3,16.0,455.0,541.39,432.56
2016,3,10,10,45,89.5,246.5,5.5,16.5,308.0,353.13,282.67
2016,3,10,11,0,2.0,160.0,5.7,17.0,161.0,147.12,114.7
2016,3,10,11,15,1.0,91.0,5.8,17.0,91.5,81.84,61.68
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.44
2016,3,10,11,45,29.5,199.0,6.05,17.5,223.5,220.59,174.52
2016,3,10,12,0,59.0,376.0,6.2,18.0,425.0,430.89,338.64
2016,3,10,12,15,29.5,238.5,6.15,18.0,263.0,257.09,202.18
2016,3,10,12,30,0.0,101.0,6.1,18.0,101.0,90.01,67.71
2016,3,10,12,45,1.0,125.5,6.05,18.0,126.5,113.12,86.52
2016,3,10,13,0,2.0,150.0,6.0,18.0,152.0,136.19,105.12
2016,3,10,13,15,4.0,166.5,5.95,18.0,170.0,152.69,118.45
2016,3,10,13,30,6.0,183.0,5.9,18.0,188.0,168.94,131.56
2016,3,10,13,45,63.5,285.0,5.85,18.0,335.0,313.16,247.41
2016,3,10,14,0,121.0,387.0,5.8,18.0,482.0,452.62,356.06
2016,3,10,14,15,64.0,296.5,5.7,17.5,347.0,313.93,247.94
2016,3,10,14,30,7.0,206.0,5.6,17.0,212.0,187.48,147.27
2016,3,10,14,45,5.0,192.0,5.6,17.0,196.5,172.96,135.94
2016,3,10,15,0,3.0,178.0,5.6,17.0,181.0,158.79,124.73
2016,3,10,15,15,1.5,141.0,5.5,17.0,142.5,125.2,97.68
2016,3,10,15,30,0.0,104.0,5.4,17.0,104.0,92.05,70.76
2016,3,10,15,45,5.5,143.5,5.3,17.0,146.0,127.73,100.26
2016,3,10,16,0,11.0,183.0,5.2,17.0,188.0,160.92,127.53
2016,3,10,16,15,5.5,99.5,4.95,16.5,102.0,88.81,68.67
2016,3,10,16,30,0.0,16.0,4.7,16.0,16.0,14.09,6.31
2016,3,10,16,45,0.0,14.0,4.45,16.0,14.0,12.32,4.85
2016,3,10,17,0,0.0,12.0,4.2,16.0,12.0,10.55,3.37
2016,3,10,17,15,0.0,9.5,4.05,15.5,9.5,8.34,1.81
2016,3,10,17,30,0.0,7.0,3.9,15.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,5.0,3.75,15.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.0,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,10.5,1.95,14.0,10.5,9.22,1.68
2016,3,11,7,30,0.0,18.0,1.9,14.0,18.0,15.82,7.7
2016,3,11,7,45,0.0,28.0,1.85,14.0,28.0,24.65,15.46
2016,3,11,8,0,0.0,38.0,1.8,14.0,38.0,33.49,23.18
2016,3,11,8,15,0.0,48.0,1.85,14.0,48.0,42.35,30.79
2016,3,11,8,30,0.0,58.0,1.9,14.0,58.0,51.22,38.3
2016,3,11,8,45,0.0,46.0,1.95,14.5,46.0,40.59,29.05
2016,3,11,9,0,0.0,34.0,2.0,15.0,34.0,29.98,19.89
2016,3,11,9,15,0.0,21.5,2.15,15.5,21.5,18.95,10.43
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,21.5,2.5,16.5,21.5,18.98,10.29
2016,3,11,10,0,0.0,34.0,2.7,17.0,34.0,30.05,19.44
2016,3,11,10,15,0.0,76.0,2.85,17.0,76.0,67.35,50.22
2016,3,11,10,30,0.0,118.0,3.0,17.0,118.0,105.71,81.43
2016,3,11,10,45,0.0,122.5,3.2,17.5,122.5,109.85,84.43
2016,3,11,11,0,0.0,127.0,3.4,18.0,127.0,113.99,87.46
2016,3,11,11,15,0.0,97.0,3.4,18.5,97.0,86.3,64.82
2016,3,11,11,30,0.0,67.0,3.4,19.0,67.0,59.48,42.93
2016,3,11,11,45,0.0,46.0,3.4,19.5,46.0,40.81,27.67
2016,3,11,12,0,0.0,25.0,3.4,20.0,25.0,22.17,12.43
2016,3,11,12,15,2.0,94.0,3.3,20.0,96.0,85.61,63.82
2016,3,11,12,30,4.0,163.0,3.2,20.0,167.0,150.47,115.46
2016,3,11,12,45,11.0,228.0,3.1,20.0,238.0,216.84,167.63
2016,3,11,13,0,18.0,293.0,3.0,20.0,309.0,283.06,218.76
2016,3,11,13,15,141.5,347.5,2.9,20.0,463.0,460.23,355.9
2016,3,11,13,30,265.0,402.0,2.8,20.0,617.0,613.77,469.12
2016,3,11,13,45,139.5,329.5,2.7,20.0,442.5,422.39,325.81
2016,3,11,14,0,14.0,257.0,2.6,20.0,268.0,240.44,185.42
2016,3,11,14,15,119.5,309.0,2.6,20.0,397.5,369.13,286.89
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,472.82,365.11
2016,3,11,14,45,120.0,298.5,2.6,20.0,386.5,339.88,263.59
2016,3,11,15,0,15.0,236.0,2.6,20.0,246.0,215.63,167.28
2016,3,11,15,15,107.0,260.5,2.55,19.5,326.5,279.66,218.23
2016,3,11,15,30,199.0,285.0,2.5,19.0,407.0,327.01,253.89
2016,3,11,15,45,310.0,242.5,2.45,19.0,415.0,314.74,241.16
2016,3,11,16,0,421.0,200.0,2.4,19.0,423.0,288.15,215.12
2016,3,11,16,15,453.0,171.0,2.15,18.5,389.0,240.54,173.5
2016,3,11,16,30,485.0,142.0,1.9,18.0,355.0,189.09,129.15
2016,3,11,16,45,448.0,129.5,1.65,18.0,306.5,139.75,92.48
2016,3,11,17,0,411.0,117.0,1.4,18.0,258.0,95.2,67.05
2016,3,11,17,15,373.0,99.5,1.2,17.5,210.0,72.11,57.98
2016,3,11,17,30,335.0,82.0,1.0,17.0,162.0,60.73,48.02
2016,3,11,17,45,262.5,64.5,0.85,16.5,117.0,48.68,37.16
2016,3,11,18,0,190.0,47.0,0.7,16.0,72.0,36.14,25.56
2016,3,11,18,15,95.0,23.5,0.7,16.0,36.0,19.22,8.35
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,1.15,11.5,3.5,3.18,0.0
2016,3,12,7,0,0.0,7.0,1.3,12.0,7.0,6.14,0.0
2016,3,12,7,15,0.0,21.5,1.35,12.5,21.5,18.94,9.68
2016,3,12,7,30,0.0,36.0,1.4,13.0,36.0,31.76,21.27
2016,3,12,7,45,0.0,55.5,1.45,14.0,55.5,51.09,38.01
2016,3,12,8,0,0.0,75.0,1.5,15.0,75.0,70.23,54.3
2016,3,12,8,15,0.0,95.0,1.65,15.5,95.0,89.7,70.61
2016,3,12,8,30,0.0,115.0,1.8,16.0,115.0,109.01,86.43
2016,3,12,8,45,1.5,133.5,2.0,16.5,134.5,127.8,101.58
2016,3,12,9,0,3.0,152.0,2.2,17.0,154.0,146.66,116.54
2016,3,12,9,15,149.0,194.0,2.25,17.5,276.5,350.78,284.15
2016,3,12,9,30,295.0,236.0,2.3,18.0,399.0,554.15,440.39
2016,3,12,9,45,235.5,266.5,2.4,18.5,403.5,520.56,410.53
2016,3,12,10,0,176.0,297.0,2.5,19.0,408.0,500.44,391.97
2016,3,12,10,15,216.0,313.5,2.4,19.0,458.0,557.87,434.38
2016,3,12,10,30,256.0,330.0,2.3,19.0,508.0,634.11,488.67
2016,3,12,10,45,220.5,351.5,2.25,19.5,510.0,602.65,462.41
2016,3,12,11,0,185.0,373.0,2.2,20.0,512.0,588.03,448.88
2016,3,12,11,15,277.5,367.5,2.15,20.0,583.5,688.76,522.16
2016,3,12,11,30,370.0,362.0,2.1,20.0,655.0,769.73,579.07
2016,3,12,11,45,207.5,362.5,2.05,20.5,528.0,584.08,442.72
2016,3,12,12,0,45.0,363.0,2.0,21.0,401.0,402.46,305.71
2016,3,12,12,15,236.0,361.0,2.0,21.0,558.0,611.01,463.41
2016,3,12,12,30,427.0,359.0,2.0,21.0,715.0,790.74,590.48
2016,3,12,12,45,676.0,236.0,2.05,21.0,799.0,884.41,659.17
2016,3,12,13,0,925.0,113.0,2.1,21.0,883.0,944.29,699.15
2016,3,12,13,15,922.5,112.5,2.1,21.0,873.0,909.28,675.56
2016,3,12,13,30,920.0,112.0,2.1,21.0,863.0,871.11,650.75
2016,3,12,13,45,915.0,111.0,2.15,21.5,844.0,827.52,621.34
2016,3,12,14,0,910.0,110.0,2.2,22.0,825.0,781.34,589.93
2016,3,12,14,15,903.0,109.0,2.15,22.0,798.0,731.39,554.92
2016,3,12,14,30,896.0,108.0,2.1,22.0,771.0,679.47,516.67
2016,3,12,14,45,886.5,105.5,2.1,22.0,736.5,622.97,474.4
2016,3,12,15,0,877.0,103.0,2.1,22.0,702.0,565.28,429.9
2016,3,12,15,15,863.5,100.5,2.1,21.5,661.0,503.66,381.75
2016,3,12,15,30,850.0,98.0,2.1,21.0,620.0,442.14,331.79
2016,3,12,15,45,835.0,93.5,2.1,21.0,573.5,378.44,277.87
2016,3,12,16,0,820.0,89.0,2.1,21.0,527.0,315.4,223.14
2016,3,12,16,15,794.5,85.5,1.95,20.5,474.5,251.78,168.24
2016,3,12,16,30,769.0,82.0,1.8,20.0,422.0,190.69,117.16
2016,3,12,16,45,737.0,76.0,1.7,20.0,367.5,129.68,72.05
2016,3,12,17,0,705.0,70.0,1.6,20.0,313.0,72.64,43.11
2016,3,12,17,15,649.5,63.5,1.5,19.0,256.5,46.66,35.46
2016,3,12,17,30,594.0,57.0,1.4,18.0,200.0,43.14,32.46
2016,3,12,17,45,507.5,47.5,1.3,17.0,146.5,36.88,26.8
2016,3,12,18,0,421.0,38.0,1.2,16.0,93.0,30.42,20.67
2016,3,12,18,15,259.0,24.0,1.3,15.5,52.5,19.43,8.89
2016,3,12,18,30,97.0,10.0,1.4,15.0,12.0,9.1,0.0
2016,3,12,18,45,48.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,72.0,9.0,3.6,12.5,12.0,38.73,0.0
2016,3,13,7,0,144.0,18.0,3.8,13.0,24.0,107.41,3.47
2016,3,13,7,15,292.5,32.5,3.75,13.5,70.0,226.59,178.08
2016,3,13,7,30,441.0,47.0,3.7,14.0,116.0,346.81,285.66
2016,3,13,7,45,546.0,54.0,3.7,14.5,174.5,445.76,371.21
2016,3,13,8,0,651.0,61.0,3.7,15.0,233.0,553.49,460.08
2016,3,13,8,15,704.5,67.0,3.8,16.0,292.5,625.34,514.56
2016,3,13,8,30,758.0,73.0,3.9,17.0,352.0,704.78,572.25
2016,3,13,8,45,803.5,74.5,4.0,18.0,412.0,773.83,619.85
2016,3,13,9,0,849.0,76.0,4.1,19.0,472.0,843.18,666.09
2016,3,13,9,15,872.0,79.5,4.25,19.5,525.0,894.9,699.95
2016,3,13,9,30,895.0,83.0,4.4,20.0,578.0,935.48,725.49
2016,3,13,9,45,913.0,85.0,4.6,21.0,626.5,975.86,750.05
2016,3,13,10,0,931.0,87.0,4.8,22.0,675.0,1013.36,772.35
2016,3,13,10,15,941.5,89.0,4.95,22.5,716.0,1040.28,788.41
2016,3,13,10,30,952.0,91.0,5.1,23.0,757.0,1063.5,802.06
2016,3,13,10,45,959.0,92.5,5.25,23.5,790.0,1078.73,810.4
2016,3,13,11,0,966.0,94.0,5.4,24.0,823.0,1089.88,816.16
2016,3,13,11,15,971.0,95.5,5.5,24.0,848.5,1094.82,819.15
2016,3,13,11,30,976.0,97.0,5.6,24.0,874.0,1095.49,819.48
2016,3,13,11,45,978.0,98.0,5.75,24.5,890.0,1088.33,813.46
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,1076.93,804.75
2016,3,13,12,15,980.5,99.5,5.95,25.0,913.5,1059.35,792.88
