Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,981.0,100.0,6.0,25.0,921.0,1037.71,778.37
2016,3,13,12,45,978.0,100.5,6.05,25.5,918.5,1008.88,757.49
2016,3,13,13,0,975.0,101.0,6.1,26.0,916.0,976.4,734.21
2016,3,13,13,15,971.5,100.5,6.05,26.0,904.5,938.97,708.44
2016,3,13,13,30,968.0,100.0,6.0,26.0,893.0,898.28,680.37
2016,3,13,13,45,959.5,101.0,6.0,26.0,872.5,852.09,648.57
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,803.4,614.78
2016,3,13,14,15,943.5,100.5,5.85,26.0,824.0,750.77,576.56
2016,3,13,14,30,936.0,99.0,5.7,26.0,796.0,696.11,534.67
2016,3,13,14,45,923.5,98.0,5.55,26.0,759.5,637.21,488.71
2016,3,13,15,0,911.0,97.0,5.4,26.0,723.0,577.31,440.89
2016,3,13,15,15,897.5,95.0,5.05,25.5,680.5,515.32,390.62
2016,3,13,15,30,884.0,93.0,4.7,25.0,638.0,453.04,338.66
2016,3,13,15,45,863.5,90.5,4.4,25.0,589.0,385.09,280.66
2016,3,13,16,0,843.0,88.0,4.1,25.0,540.0,320.45,224.41
2016,3,13,16,15,817.0,84.5,3.6,24.0,486.5,255.25,168.62
2016,3,13,16,30,791.0,81.0,3.1,23.0,433.0,192.63,116.74
2016,3,13,16,45,752.0,76.5,2.7,22.5,376.0,130.81,71.85
2016,3,13,17,0,713.0,72.0,2.3,22.0,319.0,69.14,40.04
2016,3,13,17,15,656.0,65.5,2.15,21.0,261.5,48.17,36.46
2016,3,13,17,30,599.0,59.0,2.0,20.0,204.0,44.71,33.54
2016,3,13,17,45,505.5,49.5,1.9,19.0,149.5,38.49,27.97
2016,3,13,18,0,412.0,40.0,1.8,18.0,95.0,32.1,21.94
2016,3,13,18,15,246.5,25.5,1.75,17.5,53.5,20.71,10.06
2016,3,13,18,30,81.0,11.0,1.7,17.0,12.0,10.01,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.0,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,112.0,9.0,3.2,13.0,14.5,55.81,0.0
2016,3,14,7,0,224.0,18.0,3.4,14.0,29.0,149.61,37.88
2016,3,14,7,15,373.0,30.0,3.5,15.0,77.5,267.05,210.51
2016,3,14,7,30,522.0,42.0,3.6,16.0,126.0,389.29,318.33
2016,3,14,7,45,602.0,50.0,3.75,17.0,183.5,477.19,393.38
2016,3,14,8,0,682.0,58.0,3.9,18.0,241.0,567.11,466.13
2016,3,14,8,15,731.5,63.0,3.75,18.5,300.5,641.43,521.81
2016,3,14,8,30,781.0,68.0,3.6,19.0,360.0,717.58,576.22
2016,3,14,8,45,812.5,72.5,3.45,20.0,417.0,779.63,616.77
2016,3,14,9,0,844.0,77.0,3.3,21.0,474.0,841.07,655.22
2016,3,14,9,15,867.5,80.5,3.35,22.0,527.5,893.04,686.83
2016,3,14,9,30,891.0,84.0,3.4,23.0,581.0,933.89,710.07
2016,3,14,9,45,906.5,87.0,3.45,24.0,629.0,972.99,731.78
2016,3,14,10,0,922.0,90.0,3.5,25.0,677.0,1009.07,751.13
2016,3,14,10,15,934.5,92.0,3.75,25.5,718.5,1037.71,768.33
2016,3,14,10,30,947.0,94.0,4.0,26.0,760.0,1062.72,783.19
2016,3,14,10,45,954.5,96.0,4.3,27.0,794.0,1078.88,791.05
2016,3,14,11,0,962.0,98.0,4.6,28.0,828.0,1090.95,796.32
2016,3,14,11,15,968.5,99.0,4.6,28.0,854.0,1096.7,798.89
2016,3,14,11,30,975.0,100.0,4.6,28.0,880.0,1098.2,798.94
2016,3,14,11,45,978.5,101.0,4.6,28.5,897.5,1092.4,792.87
2016,3,14,12,0,982.0,102.0,4.6,29.0,915.0,1082.33,784.28
2016,3,14,12,15,983.5,102.0,4.6,29.0,922.5,1065.02,772.76
2016,3,14,12,30,985.0,102.0,4.6,29.0,930.0,1043.62,758.73
2016,3,14,12,45,984.0,102.5,4.65,29.5,928.5,1016.41,739.77
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,985.42,718.61
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,948.05,694.32
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,907.36,667.73
2016,3,14,13,45,971.0,101.5,4.7,30.0,885.5,861.18,637.28
2016,3,14,14,0,965.0,101.0,4.7,30.0,865.0,812.3,604.75
2016,3,14,14,15,957.5,100.0,4.55,29.5,836.5,759.45,568.89
2016,3,14,14,30,950.0,99.0,4.4,29.0,808.0,704.52,529.3
2016,3,14,14,45,934.0,99.5,4.3,29.0,770.5,644.17,483.8
2016,3,14,15,0,918.0,100.0,4.2,29.0,733.0,583.13,436.59
2016,3,14,15,15,903.5,97.5,3.95,28.5,689.5,519.75,386.83
2016,3,14,15,30,889.0,95.0,3.7,28.0,646.0,456.19,335.33
2016,3,14,15,45,868.0,92.5,3.5,27.5,596.0,387.71,278.76
2016,3,14,16,0,847.0,90.0,3.3,27.0,546.0,322.6,223.49
2016,3,14,16,15,820.0,86.5,3.05,26.0,492.0,256.9,168.09
2016,3,14,16,30,793.0,83.0,2.8,25.0,438.0,193.9,116.61
2016,3,14,16,45,755.5,78.0,2.6,24.5,381.0,131.67,71.88
2016,3,14,17,0,718.0,73.0,2.4,24.0,324.0,69.33,40.09
2016,3,14,17,15,661.0,66.5,2.35,23.0,266.0,48.88,36.76
2016,3,14,17,30,604.0,60.0,2.3,22.0,208.0,45.46,33.89
2016,3,14,17,45,513.0,50.0,2.25,21.0,153.0,38.85,28.04
2016,3,14,18,0,422.0,40.0,2.2,20.0,98.0,32.02,21.7
2016,3,14,18,15,260.5,25.5,2.25,19.5,56.0,20.64,10.16
2016,3,14,18,30,99.0,11.0,2.3,19.0,14.0,10.01,0.0
2016,3,14,18,45,49.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,78.5,10.5,3.75,15.5,14.5,43.01,0.0
2016,3,15,7,0,157.0,21.0,3.9,16.0,29.0,120.61,46.81
2016,3,15,7,15,293.5,36.0,3.9,16.5,75.5,231.41,182.33
2016,3,15,7,30,430.0,51.0,3.9,17.0,122.0,345.8,282.66
2016,3,15,7,45,526.5,58.5,3.95,18.0,179.5,439.93,362.4
2016,3,15,8,0,623.0,66.0,4.0,19.0,237.0,541.89,444.69
2016,3,15,8,15,674.0,72.5,3.9,19.5,295.0,616.12,500.97
2016,3,15,8,30,725.0,79.0,3.8,20.0,353.0,692.66,556.15
2016,3,15,8,45,765.0,82.0,3.75,21.0,410.0,753.09,596.33
2016,3,15,9,0,805.0,85.0,3.7,22.0,467.0,818.36,638.57
2016,3,15,9,15,829.5,88.5,3.7,23.0,520.0,869.97,670.0
2016,3,15,9,30,854.0,92.0,3.7,24.0,573.0,919.74,699.41
2016,3,15,9,45,873.0,94.5,3.7,25.0,620.5,960.85,722.26
2016,3,15,10,0,892.0,97.0,3.7,26.0,668.0,989.16,736.18
2016,3,15,10,15,904.5,99.0,3.75,26.5,709.0,1017.13,751.66
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,1041.59,764.8
2016,3,15,10,45,926.5,102.5,3.9,27.5,784.0,1058.75,773.59
2016,3,15,11,0,936.0,104.0,4.0,28.0,818.0,1071.99,779.98
2016,3,15,11,15,942.0,105.0,4.05,28.0,843.5,1077.07,782.47
2016,3,15,11,30,948.0,106.0,4.1,28.0,869.0,1078.01,782.53
2016,3,15,11,45,943.5,111.5,4.2,28.5,883.5,1069.18,775.24
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,1056.23,765.5
2016,3,15,12,15,940.0,117.5,4.35,29.0,905.0,1039.4,754.61
2016,3,15,12,30,941.0,118.0,4.4,29.0,912.0,1018.66,741.29
2016,3,15,12,45,941.0,117.0,4.5,29.0,911.0,991.66,724.21
2016,3,15,13,0,941.0,116.0,4.6,29.0,910.0,961.02,704.71
2016,3,15,13,15,938.0,115.5,4.55,29.0,899.0,924.81,680.72
2016,3,15,13,30,935.0,115.0,4.5,29.0,888.0,885.42,654.57
2016,3,15,13,45,932.0,113.0,4.5,29.0,868.5,841.59,625.49
2016,3,15,14,0,929.0,111.0,4.5,29.0,849.0,794.99,594.29
2016,3,15,14,15,921.5,109.5,4.4,28.5,821.5,743.17,558.86
2016,3,15,14,30,914.0,108.0,4.3,28.0,794.0,689.4,520.06
2016,3,15,14,45,785.0,153.5,4.2,28.0,723.5,606.84,457.37
2016,3,15,15,0,656.0,199.0,4.1,28.0,653.0,531.3,399.35
2016,3,15,15,15,640.5,188.0,3.85,27.5,609.5,472.25,353.83
2016,3,15,15,30,625.0,177.0,3.6,27.0,566.0,414.0,307.59
2016,3,15,15,45,656.5,151.0,3.35,27.0,531.5,360.47,262.41
2016,3,15,16,0,688.0,125.0,3.1,27.0,497.0,302.57,212.36
2016,3,15,16,15,749.5,96.0,2.8,26.0,464.5,248.56,164.01
2016,3,15,16,30,811.0,67.0,2.5,25.0,432.0,182.48,106.71
2016,3,15,16,45,751.5,71.5,2.25,24.5,376.0,125.08,66.79
2016,3,15,17,0,692.0,76.0,2.0,24.0,320.0,70.19,41.52
2016,3,15,17,15,636.0,69.0,2.0,23.0,263.0,50.61,38.25
2016,3,15,17,30,580.0,62.0,2.0,22.0,206.0,46.9,35.15
2016,3,15,17,45,486.0,52.5,2.0,21.0,151.5,40.81,29.75
2016,3,15,18,0,392.0,43.0,2.0,20.0,97.0,34.56,23.91
2016,3,15,18,15,196.0,28.5,2.15,19.5,55.5,22.29,11.68
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,49.5,11.0,1.85,12.5,14.0,31.17,0.0
2016,3,16,7,0,99.0,22.0,2.0,13.0,28.0,95.26,46.4
2016,3,16,7,15,187.0,41.0,2.15,13.5,67.5,178.95,142.09
2016,3,16,7,30,275.0,60.0,2.3,14.0,107.0,263.19,216.81
2016,3,16,7,45,322.5,78.5,2.45,14.5,153.5,329.44,274.18
2016,3,16,8,0,370.0,97.0,2.6,15.0,200.0,399.62,332.57
2016,3,16,8,15,415.0,109.0,2.9,16.0,248.5,463.27,383.36
2016,3,16,8,30,460.0,121.0,3.2,17.0,297.0,529.71,434.5
2016,3,16,8,45,495.5,134.0,3.55,18.0,349.5,591.7,480.55
2016,3,16,9,0,531.0,147.0,3.9,19.0,402.0,654.53,525.94
2016,3,16,9,15,678.0,124.0,4.1,19.5,485.5,783.37,619.3
2016,3,16,9,30,825.0,101.0,4.3,20.0,569.0,904.62,703.26
2016,3,16,9,45,846.0,103.0,4.55,20.5,616.5,946.29,729.96
2016,3,16,10,0,867.0,105.0,4.8,21.0,664.0,985.29,755.48
2016,3,16,10,15,879.5,107.0,4.7,21.5,704.0,1002.41,762.9
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,1026.38,775.13
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.5,1043.15,782.37
2016,3,16,11,0,911.0,112.0,4.4,23.0,811.0,1056.09,787.53
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.5,1061.03,788.38
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,1061.93,786.71
2016,3,16,11,45,922.5,117.0,3.8,23.5,875.5,1054.29,778.02
2016,3,16,12,0,923.0,119.0,3.6,24.0,891.0,1042.65,766.92
2016,3,16,12,15,924.0,119.5,3.4,24.0,898.0,1025.99,754.22
2016,3,16,12,30,925.0,120.0,3.2,24.0,905.0,1005.49,739.14
2016,3,16,12,45,920.5,122.0,3.05,24.5,902.0,977.68,718.39
2016,3,16,13,0,916.0,124.0,2.9,25.0,899.0,946.48,695.61
2016,3,16,13,15,913.0,123.5,2.75,25.0,888.0,910.92,671.41
2016,3,16,13,30,910.0,123.0,2.6,25.0,877.0,872.28,645.19
2016,3,16,13,45,900.5,124.0,2.5,25.0,856.5,827.1,614.89
2016,3,16,14,0,891.0,125.0,2.4,25.0,836.0,779.71,582.95
2016,3,16,14,15,882.5,123.5,2.3,25.0,808.5,728.76,546.69
2016,3,16,14,30,874.0,122.0,2.2,25.0,781.0,676.07,508.03
2016,3,16,14,45,839.0,131.5,2.15,25.0,740.5,617.63,464.28
2016,3,16,15,0,804.0,141.0,2.1,25.0,700.0,558.49,419.05
2016,3,16,15,15,787.0,137.5,2.0,25.0,657.5,498.17,371.74
2016,3,16,15,30,770.0,134.0,1.9,25.0,615.0,435.64,321.48
2016,3,16,15,45,735.5,134.0,1.85,25.0,565.5,372.78,270.02
2016,3,16,16,0,701.0,134.0,1.8,25.0,516.0,313.08,220.19
2016,3,16,16,15,669.5,128.0,1.65,24.5,464.0,252.59,170.07
2016,3,16,16,30,638.0,122.0,1.5,24.0,412.0,195.68,124.41
2016,3,16,16,45,577.0,118.0,1.35,24.0,355.0,141.6,86.86
2016,3,16,17,0,516.0,114.0,1.2,24.0,298.0,93.22,63.12
2016,3,16,17,15,456.0,102.0,1.1,23.0,243.5,73.93,58.22
2016,3,16,17,30,396.0,90.0,1.0,22.0,189.0,66.57,52.09
2016,3,16,17,45,297.5,73.5,0.95,21.0,137.5,55.35,42.29
2016,3,16,18,0,199.0,57.0,0.9,20.0,86.0,44.62,32.52
2016,3,16,18,15,110.5,33.5,0.95,19.5,48.5,26.83,15.5
2016,3,16,18,30,22.0,10.0,1.0,19.0,11.0,9.1,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,53.0,12.5,1.25,17.5,16.0,34.09,0.0
2016,3,17,7,0,106.0,25.0,1.4,18.0,32.0,94.81,52.19
2016,3,17,7,15,217.0,43.5,1.4,18.5,76.0,198.41,155.27
2016,3,17,7,30,328.0,62.0,1.4,19.0,120.0,297.32,239.57
2016,3,17,7,45,164.0,43.0,1.45,19.5,72.0,176.84,143.87
2016,3,17,8,0,0.0,24.0,1.5,20.0,24.0,21.12,12.11
2016,3,17,8,15,0.0,56.5,1.45,20.0,56.5,49.89,36.29
2016,3,17,8,30,0.0,89.0,1.4,20.0,89.0,80.38,61.45
2016,3,17,8,45,0.0,81.5,1.35,20.5,81.5,72.25,54.38
2016,3,17,9,0,0.0,74.0,1.3,21.0,74.0,65.46,48.51
2016,3,17,9,15,0.0,91.5,1.3,21.0,91.5,81.25,61.2
2016,3,17,9,30,0.0,109.0,1.3,21.0,109.0,97.69,74.26
2016,3,17,9,45,0.0,125.0,1.3,21.5,125.0,112.74,85.9
2016,3,17,10,0,0.0,141.0,1.3,22.0,141.0,127.8,97.41
2016,3,17,10,15,8.0,196.5,1.3,22.5,203.0,189.47,145.53
2016,3,17,10,30,16.0,252.0,1.3,23.0,265.0,252.26,193.08
2016,3,17,10,45,34.5,299.0,1.35,23.5,326.0,335.9,255.37
2016,3,17,11,0,53.0,346.0,1.4,24.0,387.0,403.63,304.2
2016,3,17,11,15,67.0,369.0,1.4,24.0,422.5,439.72,329.79
2016,3,17,11,30,81.0,392.0,1.4,24.0,458.0,475.07,354.75
2016,3,17,11,45,118.5,410.5,1.45,24.0,509.5,544.64,404.44
2016,3,17,12,0,156.0,429.0,1.5,24.0,561.0,594.9,439.79
2016,3,17,12,15,144.5,432.0,1.55,24.0,555.0,579.23,428.16
2016,3,17,12,30,133.0,435.0,1.6,24.0,549.0,563.22,416.85
2016,3,17,12,45,163.0,435.5,1.65,24.0,574.5,582.58,431.46
2016,3,17,13,0,193.0,436.0,1.7,24.0,600.0,599.49,444.03
2016,3,17,13,15,235.0,424.0,1.7,24.0,621.5,611.74,453.51
2016,3,17,13,30,277.0,412.0,1.7,24.0,643.0,629.06,466.26
2016,3,17,13,45,314.0,392.0,1.7,24.0,648.5,621.24,461.57
2016,3,17,14,0,351.0,372.0,1.7,24.0,654.0,609.8,454.34
2016,3,17,14,15,310.0,368.5,1.65,24.0,611.5,555.84,415.41
2016,3,17,14,30,269.0,365.0,1.6,24.0,569.0,504.94,378.54
2016,3,17,14,45,396.5,306.0,1.55,24.0,591.0,507.68,381.7
2016,3,17,15,0,524.0,247.0,1.5,24.0,613.0,499.6,375.14
2016,3,17,15,15,523.5,230.5,1.5,24.0,577.5,449.96,336.97
2016,3,17,15,30,523.0,214.0,1.5,24.0,542.0,399.75,297.46
2016,3,17,15,45,439.0,218.5,1.5,24.0,479.5,336.96,248.8
2016,3,17,16,0,355.0,223.0,1.5,24.0,417.0,284.61,208.44
2016,3,17,16,15,424.0,185.0,1.5,23.5,394.5,241.23,170.76
2016,3,17,16,30,493.0,147.0,1.5,23.0,372.0,190.5,126.96
2016,3,17,16,45,457.5,135.0,1.5,23.0,323.0,141.3,91.71
2016,3,17,17,0,422.0,123.0,1.5,23.0,274.0,96.68,67.83
2016,3,17,17,15,436.5,101.0,1.35,22.0,233.5,73.01,57.69
2016,3,17,17,30,451.0,79.0,1.2,21.0,193.0,58.62,45.46
2016,3,17,17,45,365.5,65.0,1.1,20.5,142.5,49.08,37.01
2016,3,17,18,0,280.0,51.0,1.0,20.0,92.0,39.2,27.95
2016,3,17,18,15,140.0,32.5,1.05,19.5,53.0,25.3,14.51
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.5,13.5,0.85,17.5,17.0,33.13,0.0
2016,3,18,7,0,97.0,27.0,0.9,18.0,34.0,94.45,57.02
2016,3,18,7,15,201.5,47.0,1.0,18.5,78.0,194.65,152.51
2016,3,18,7,30,306.0,67.0,1.1,19.0,122.0,290.79,233.98
2016,3,18,7,45,387.5,80.0,1.25,19.5,175.5,373.57,302.52
2016,3,18,8,0,469.0,93.0,1.4,20.0,229.0,463.9,374.28
2016,3,18,8,15,234.5,60.0,1.45,20.0,128.0,264.33,216.25
2016,3,18,8,30,0.0,27.0,1.5,20.0,27.0,23.78,14.25
2016,3,18,8,45,0.0,60.5,1.6,20.5,60.5,53.46,38.91
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,83.89,63.6
2016,3,18,9,15,0.0,83.0,1.7,21.0,83.0,73.49,54.85
2016,3,18,9,30,0.0,72.0,1.7,21.0,72.0,63.73,46.73
2016,3,18,9,45,0.0,106.0,1.75,21.5,106.0,94.63,71.45
2016,3,18,10,0,0.0,140.0,1.8,22.0,140.0,126.79,96.71
2016,3,18,10,15,0.0,133.0,1.75,22.0,133.0,119.85,90.9
2016,3,18,10,30,0.0,126.0,1.7,22.0,126.0,113.12,85.38
2016,3,18,10,45,9.5,203.0,1.65,22.5,210.5,195.99,150.25
2016,3,18,11,0,19.0,280.0,1.6,23.0,295.0,280.84,214.33
2016,3,18,11,15,22.5,300.5,1.5,23.5,319.0,303.56,230.2
2016,3,18,11,30,26.0,321.0,1.4,24.0,343.0,343.09,258.44
2016,3,18,11,45,238.5,336.5,1.3,24.5,538.0,601.13,447.74
2016,3,18,12,0,451.0,352.0,1.2,25.0,733.0,832.68,602.17
2016,3,18,12,15,231.5,300.5,1.05,25.0,496.5,540.69,398.99
2016,3,18,12,30,12.0,249.0,0.9,25.0,260.0,237.82,176.82
2016,3,18,12,45,115.5,342.5,0.8,25.0,441.5,445.17,331.56
2016,3,18,13,0,219.0,436.0,0.7,25.0,623.0,621.95,452.19
2016,3,18,13,15,533.5,291.5,0.8,25.0,739.5,757.76,549.47
2016,3,18,13,30,848.0,147.0,0.9,25.0,856.0,850.19,613.84
2016,3,18,13,45,841.0,146.5,1.0,25.5,836.5,806.61,585.26
2016,3,18,14,0,834.0,146.0,1.1,26.0,817.0,760.85,555.84
2016,3,18,14,15,637.5,229.0,1.2,26.0,732.0,661.1,486.1
2016,3,18,14,30,441.0,312.0,1.3,26.0,647.0,570.38,421.39
2016,3,18,14,45,301.5,327.0,1.4,26.0,551.0,469.88,349.79
2016,3,18,15,0,162.0,342.0,1.5,26.0,455.0,384.81,287.92
2016,3,18,15,15,183.5,319.0,1.5,25.5,440.5,361.25,271.31
2016,3,18,15,30,205.0,296.0,1.5,25.0,426.0,335.3,251.86
2016,3,18,15,45,104.5,234.0,1.55,25.0,300.0,234.1,176.55
2016,3,18,16,0,4.0,172.0,1.6,25.0,174.0,149.77,113.93
2016,3,18,16,15,2.0,149.5,1.6,24.5,150.5,129.46,98.74
2016,3,18,16,30,0.0,127.0,1.6,24.0,127.0,109.65,83.58
2016,3,18,16,45,0.0,109.5,1.65,23.5,109.5,94.5,71.84
2016,3,18,17,0,0.0,92.0,1.7,23.0,92.0,79.5,60.01
2016,3,18,17,15,0.0,75.5,2.0,22.5,75.5,65.65,51.28
2016,3,18,17,30,0.0,59.0,2.3,22.0,59.0,51.76,39.37
2016,3,18,17,45,0.0,43.0,2.65,21.5,43.0,37.95,27.26
2016,3,18,18,0,0.0,27.0,3.0,21.0,27.0,23.78,14.7
2016,3,18,18,15,0.0,15.5,3.75,20.0,15.5,13.63,5.28
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,71.5,14.5,6.8,6.0,19.5,44.03,0.0
2016,3,19,7,0,143.0,29.0,6.8,6.0,39.0,131.57,90.95
2016,3,19,7,15,253.5,47.5,6.85,6.0,86.0,223.24,186.44
2016,3,19,7,30,364.0,66.0,6.9,6.0,133.0,324.12,279.22
2016,3,19,7,45,184.0,84.0,6.95,6.5,118.0,232.82,201.18
2016,3,19,8,0,4.0,102.0,7.0,7.0,103.0,101.87,83.75
2016,3,19,8,15,320.5,104.5,7.0,7.5,231.0,387.64,337.29
2016,3,19,8,30,637.0,107.0,7.0,8.0,359.0,660.07,566.56
2016,3,19,8,45,679.5,111.5,7.05,8.5,415.0,725.91,616.24
2016,3,19,9,0,722.0,116.0,7.1,9.0,471.0,792.12,665.67
2016,3,19,9,15,748.5,121.0,7.05,9.5,523.0,844.5,702.87
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,895.38,738.26
2016,3,19,9,45,799.0,127.5,7.0,11.0,623.0,931.64,760.77
2016,3,19,10,0,823.0,129.0,7.0,12.0,671.0,971.99,786.07
2016,3,19,10,15,837.5,132.0,6.95,12.0,712.0,1001.81,806.01
2016,3,19,10,30,852.0,135.0,6.9,12.0,753.0,1028.26,823.48
2016,3,19,10,45,867.5,134.5,6.85,12.5,787.5,1048.22,834.65
2016,3,19,11,0,883.0,134.0,6.8,13.0,822.0,1064.43,843.16
2016,3,19,11,15,890.0,135.5,6.75,13.5,847.5,1070.32,844.34
2016,3,19,11,30,897.0,137.0,6.7,14.0,873.0,1060.41,834.35
2016,3,19,11,45,907.0,134.5,6.65,14.5,891.0,1057.22,829.49
2016,3,19,12,0,917.0,132.0,6.6,15.0,909.0,1049.98,821.9
2016,3,19,12,15,919.0,132.5,6.5,15.0,916.5,1033.97,809.49
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,1014.09,794.5
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,989.32,776.44
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,960.81,755.78
2016,3,19,13,15,926.5,127.0,6.2,15.0,913.0,924.51,729.26
2016,3,19,13,30,924.0,126.0,6.1,15.0,902.0,885.08,700.47
2016,3,19,13,45,923.0,123.0,6.1,15.5,883.5,841.98,668.1
2016,3,19,14,0,922.0,120.0,6.1,16.0,865.0,795.99,633.54
2016,3,19,14,15,914.5,118.5,6.05,15.5,837.0,744.21,595.04
2016,3,19,14,30,907.0,117.0,6.0,15.0,809.0,690.51,553.4
2016,3,19,14,45,900.5,113.0,5.95,15.0,774.0,633.48,507.09
2016,3,19,15,0,894.0,109.0,5.9,15.0,739.0,574.95,458.36
2016,3,19,15,15,880.0,106.5,5.8,15.0,696.5,511.64,404.42
2016,3,19,15,30,866.0,104.0,5.7,15.0,654.0,448.7,349.29
2016,3,19,15,45,849.5,100.0,5.65,15.0,605.0,383.77,291.34
2016,3,19,16,0,833.0,96.0,5.6,15.0,556.0,319.69,233.09
2016,3,19,16,15,807.0,92.0,5.45,14.5,502.5,254.65,174.85
2016,3,19,16,30,781.0,88.0,5.3,14.0,449.0,192.25,121.19
2016,3,19,16,45,744.5,82.5,5.15,13.5,392.0,130.58,75.32
2016,3,19,17,0,708.0,77.0,5.0,13.0,335.0,68.35,43.18
2016,3,19,17,15,653.5,70.5,4.6,12.5,276.5,51.47,40.74
2016,3,19,17,30,599.0,64.0,4.2,12.0,218.0,48.21,37.86
2016,3,19,17,45,510.5,54.5,3.8,11.5,162.5,42.19,32.3
2016,3,19,18,0,422.0,45.0,3.4,11.0,107.0,36.0,26.3
2016,3,19,18,15,273.0,30.0,3.25,10.5,63.5,24.35,14.72
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.85,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,3.5,23.5,70.88,0.0
2016,3,20,7,0,273.0,26.0,3.5,4.0,47.0,194.15,142.86
2016,3,20,7,15,395.0,38.5,3.55,5.0,98.0,291.11,244.13
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,400.7,342.29
2016,3,20,7,45,586.5,60.0,3.65,7.0,206.5,483.69,414.35
2016,3,20,8,0,656.0,69.0,3.7,8.0,264.0,572.01,487.16
2016,3,20,8,15,703.0,75.0,3.75,8.5,322.5,644.29,543.18
2016,3,20,8,30,750.0,81.0,3.8,9.0,381.0,713.94,594.96
2016,3,20,8,45,781.5,86.0,3.9,10.0,438.0,775.44,637.88
2016,3,20,9,0,813.0,91.0,4.0,11.0,495.0,836.3,679.08
2016,3,20,9,15,836.5,95.0,3.95,11.5,548.0,887.71,712.78
2016,3,20,9,30,860.0,99.0,3.9,12.0,601.0,937.14,744.39
2016,3,20,9,45,877.5,101.5,3.9,12.5,649.0,976.71,768.72
2016,3,20,10,0,895.0,104.0,3.9,13.0,697.0,1003.11,783.59
2016,3,20,10,15,907.5,106.5,3.95,13.0,738.5,1031.3,801.6
2016,3,20,10,30,920.0,109.0,4.0,13.0,780.0,1055.93,817.18
2016,3,20,10,45,930.0,110.5,4.05,13.5,814.0,1073.14,826.22
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,1086.4,832.72
2016,3,20,11,15,946.0,113.0,4.15,14.0,873.5,1090.96,835.02
2016,3,20,11,30,952.0,114.0,4.2,14.0,899.0,1091.36,834.74
2016,3,20,11,45,958.0,114.0,4.3,14.5,916.5,1086.48,829.81
2016,3,20,12,0,964.0,114.0,4.4,15.0,934.0,1077.39,822.65
2016,3,20,12,15,965.5,114.0,4.45,15.0,941.5,1059.73,810.83
2016,3,20,12,30,967.0,114.0,4.5,15.0,949.0,1038.05,796.39
2016,3,20,12,45,968.5,113.0,4.6,15.5,948.0,1011.45,777.55
2016,3,20,13,0,970.0,112.0,4.7,16.0,947.0,981.03,756.08
2016,3,20,13,15,967.5,111.5,4.7,16.0,936.0,943.99,730.55
2016,3,20,13,30,965.0,111.0,4.7,16.0,925.0,903.66,702.63
2016,3,20,13,45,963.0,109.0,4.7,16.0,906.0,859.17,671.57
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,811.73,638.15
2016,3,20,14,15,954.5,105.5,4.7,16.0,858.5,758.91,599.4
2016,3,20,14,30,948.0,104.0,4.7,16.0,830.0,703.96,556.85
2016,3,20,14,45,940.5,101.5,4.7,16.0,794.5,645.64,510.59
2016,3,20,15,0,933.0,99.0,4.7,16.0,759.0,585.81,461.77
2016,3,20,15,15,920.5,96.5,4.6,15.5,715.5,522.39,409.16
2016,3,20,15,30,908.0,94.0,4.5,15.0,672.0,458.55,354.45
2016,3,20,15,45,893.5,90.0,4.45,15.0,623.0,392.61,295.93
2016,3,20,16,0,879.0,86.0,4.4,15.0,574.0,323.25,233.55
2016,3,20,16,15,855.0,82.5,4.2,14.5,519.5,256.25,173.64
2016,3,20,16,30,831.0,79.0,4.0,14.0,465.0,191.56,118.08
2016,3,20,16,45,800.0,74.0,3.8,14.0,407.5,127.61,70.47
2016,3,20,17,0,769.0,69.0,3.6,14.0,350.0,67.46,41.9
2016,3,20,17,15,718.5,63.0,3.1,12.5,290.5,50.29,39.69
2016,3,20,17,30,668.0,57.0,2.6,11.0,231.0,46.77,36.75
2016,3,20,17,45,587.0,48.5,2.1,10.0,174.0,37.31,28.14
2016,3,20,18,0,506.0,40.0,1.6,9.0,117.0,31.68,22.73
2016,3,20,18,15,351.0,27.5,1.6,8.5,70.0,22.12,13.13
2016,3,20,18,30,196.0,15.0,1.6,8.0,23.0,12.19,0.0
2016,3,20,18,45,98.0,7.5,1.6,7.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.9,3.0,27.5,87.34,0.0
2016,3,21,7,0,348.0,26.0,2.2,4.0,55.0,232.19,176.04
2016,3,21,7,15,469.0,37.0,2.35,4.5,108.5,330.14,276.74
2016,3,21,7,30,590.0,48.0,2.5,5.0,162.0,441.46,376.11
2016,3,21,7,45,658.5,54.5,2.7,6.0,221.5,519.76,443.95
2016,3,21,8,0,727.0,61.0,2.9,7.0,281.0,608.18,515.5
2016,3,21,8,15,770.5,66.0,3.05,8.0,341.0,680.14,569.48
2016,3,21,8,30,814.0,71.0,3.2,9.0,401.0,753.28,622.25
2016,3,21,8,45,843.5,75.0,3.4,10.0,458.5,814.22,664.28
2016,3,21,9,0,873.0,79.0,3.6,11.0,516.0,874.24,704.57
2016,3,21,9,15,893.5,82.0,3.55,11.5,569.5,914.81,729.64
2016,3,21,9,30,914.0,85.0,3.5,12.0,623.0,961.45,758.73
2016,3,21,9,45,929.0,87.5,3.45,12.5,671.0,999.67,781.3
2016,3,21,10,0,944.0,90.0,3.4,13.0,719.0,1034.72,801.44
2016,3,21,10,15,955.0,92.0,3.4,13.5,760.5,1061.78,816.35
2016,3,21,10,30,966.0,94.0,3.4,14.0,802.0,1085.06,828.74
2016,3,21,10,45,973.0,95.5,3.4,14.5,835.5,1099.75,835.41
2016,3,21,11,0,980.0,97.0,3.4,15.0,869.0,1110.27,839.48
2016,3,21,11,15,985.5,98.0,3.35,15.5,894.5,1114.44,839.05
2016,3,21,11,30,991.0,99.0,3.3,16.0,920.0,1114.29,835.97
2016,3,21,11,45,993.5,100.0,3.3,16.5,936.0,1106.77,828.74
2016,3,21,12,0,996.0,101.0,3.3,17.0,952.0,1094.94,818.92
2016,3,21,12,15,997.5,101.5,3.3,17.0,959.5,1077.35,807.03
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,1055.6,792.53
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,1026.97,772.07
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,994.54,749.19
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,956.66,724.42
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,915.39,697.16
2016,3,21,13,45,987.0,100.0,3.45,18.5,919.5,868.5,664.5
2016,3,21,14,0,982.0,99.0,3.5,19.0,899.0,818.81,629.66
2016,3,21,14,15,975.5,98.0,3.55,19.0,870.5,765.52,592.29
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,710.04,550.7
2016,3,21,14,45,949.0,100.0,3.65,19.0,802.5,648.4,503.21
2016,3,21,15,0,929.0,103.0,3.7,19.0,763.0,586.42,454.02
2016,3,21,15,15,915.5,101.0,3.7,18.5,719.5,523.12,402.94
2016,3,21,15,30,902.0,99.0,3.7,18.0,676.0,459.52,349.74
2016,3,21,15,45,885.0,95.5,3.75,18.0,626.0,390.33,289.98
2016,3,21,16,0,868.0,92.0,3.8,18.0,576.0,324.37,231.48
2016,3,21,16,15,843.0,88.0,3.65,17.5,521.0,257.38,172.67
2016,3,21,16,30,818.0,84.0,3.5,17.0,466.0,192.86,118.22
2016,3,21,16,45,784.0,79.0,3.4,17.0,408.0,129.49,71.93
2016,3,21,17,0,750.0,74.0,3.3,17.0,350.0,70.37,44.53
2016,3,21,17,15,698.0,68.0,3.0,15.5,290.5,49.59,38.57
2016,3,21,17,30,646.0,62.0,2.7,14.0,231.0,46.6,36.14
2016,3,21,17,45,562.0,53.0,2.45,13.0,174.0,40.91,30.99
2016,3,21,18,0,478.0,44.0,2.2,12.0,117.0,35.05,25.42
2016,3,21,18,15,327.0,30.0,2.35,11.5,70.5,24.26,14.84
2016,3,21,18,30,176.0,16.0,2.5,11.0,24.0,13.03,0.0
2016,3,21,18,45,88.0,8.0,2.65,11.0,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,26.5,69.39,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,53.0,190.99,146.03
2016,3,22,7,15,369.5,45.5,5.5,9.0,104.5,285.53,238.23
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,392.78,333.92
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.5,480.93,410.74
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,575.24,489.62
2016,3,22,8,15,695.5,80.5,6.7,13.0,331.5,646.88,545.42
2016,3,22,8,30,741.0,87.0,6.9,14.0,390.0,720.17,600.33
2016,3,22,8,45,774.5,91.0,7.15,15.0,446.5,776.87,640.82
2016,3,22,9,0,808.0,95.0,7.4,16.0,503.0,838.01,683.82
2016,3,22,9,15,830.0,98.5,7.4,16.5,555.5,887.23,717.36
2016,3,22,9,30,852.0,102.0,7.4,17.0,608.0,934.38,748.85
2016,3,22,9,45,869.0,104.5,7.4,17.5,655.0,973.15,773.76
2016,3,22,10,0,886.0,107.0,7.4,18.0,702.0,1008.97,796.3
2016,3,22,10,15,897.5,109.5,7.4,18.5,742.0,1025.52,804.77
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,1048.83,818.28
2016,3,22,10,45,917.5,113.5,7.4,19.5,814.5,1064.25,826.15
2016,3,22,11,0,926.0,115.0,7.4,20.0,847.0,1075.73,831.38
2016,3,22,11,15,931.5,116.0,7.35,20.5,872.0,1079.59,831.1
2016,3,22,11,30,937.0,117.0,7.3,21.0,897.0,1079.35,828.13
2016,3,22,11,45,937.5,119.5,7.3,21.5,912.0,1071.55,820.35
2016,3,22,12,0,938.0,122.0,7.3,22.0,927.0,1059.68,809.94
2016,3,22,12,15,939.0,122.5,7.25,22.0,933.5,1042.24,797.15
2016,3,22,12,30,940.0,123.0,7.2,22.0,940.0,1020.9,781.78
2016,3,22,12,45,939.0,122.5,7.15,22.5,938.0,992.94,760.34
2016,3,22,13,0,938.0,122.0,7.1,23.0,936.0,961.42,736.57
2016,3,22,13,15,935.0,121.5,7.05,23.0,924.5,924.78,710.68
2016,3,22,13,30,932.0,121.0,7.0,23.0,913.0,885.0,682.53
2016,3,22,13,45,927.5,119.5,6.95,23.0,892.5,840.18,650.65
2016,3,22,14,0,923.0,118.0,6.9,23.0,872.0,792.73,616.72
2016,3,22,14,15,915.0,116.5,6.8,23.0,843.5,740.47,577.33
2016,3,22,14,30,907.0,115.0,6.7,23.0,815.0,686.36,535.1
2016,3,22,14,45,901.0,110.5,6.65,23.0,779.5,629.12,489.74
2016,3,22,15,0,895.0,106.0,6.6,23.0,744.0,570.36,441.99
2016,3,22,15,15,880.5,103.5,6.5,23.0,700.5,508.08,390.13
2016,3,22,15,30,866.0,101.0,6.4,23.0,657.0,443.31,335.0
2016,3,22,15,45,846.0,98.5,6.35,23.0,607.5,378.53,278.67
2016,3,22,16,0,826.0,96.0,6.3,23.0,558.0,315.01,222.51
2016,3,22,16,15,799.5,92.0,6.15,22.5,504.0,250.36,166.31
2016,3,22,16,30,773.0,88.0,6.0,22.0,450.0,188.44,114.75
2016,3,22,16,45,734.0,83.5,5.85,21.5,393.0,123.27,67.76
2016,3,22,17,0,695.0,79.0,5.7,21.0,336.0,67.21,42.3
2016,3,22,17,15,641.0,72.0,5.5,20.5,278.5,52.27,40.09
2016,3,22,17,30,587.0,65.0,5.3,20.0,221.0,48.66,37.02
2016,3,22,17,45,497.0,56.0,5.15,19.5,165.5,43.12,32.05
2016,3,22,18,0,407.0,47.0,5.0,19.0,110.0,37.44,26.69
2016,3,22,18,15,268.0,32.0,5.0,18.5,66.5,25.91,15.75
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.5,5.5,15.5,25.0,60.31,0.0
2016,3,23,7,0,139.0,37.0,5.6,16.0,50.0,131.65,97.9
2016,3,23,7,15,242.0,55.5,5.8,16.5,97.0,226.81,183.76
2016,3,23,7,30,345.0,74.0,6.0,17.0,144.0,323.08,267.67
2016,3,23,7,45,172.5,65.5,6.25,17.5,100.5,198.72,165.06
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,50.34,36.91
2016,3,23,8,15,0.0,89.5,6.65,18.5,89.5,81.42,62.84
2016,3,23,8,30,0.0,122.0,6.8,19.0,122.0,113.74,89.31
2016,3,23,8,45,5.5,150.0,7.0,19.5,153.0,145.96,115.47
2016,3,23,9,0,11.0,178.0,7.2,20.0,184.0,178.49,141.5
2016,3,23,9,15,13.0,195.5,7.1,20.5,203.5,196.91,155.61
2016,3,23,9,30,15.0,213.0,7.0,21.0,223.0,215.41,169.64
2016,3,23,9,45,123.5,266.0,6.95,21.5,349.5,408.96,324.85
2016,3,23,10,0,232.0,319.0,6.9,22.0,476.0,575.26,453.07
2016,3,23,10,15,538.5,223.5,6.8,22.5,615.5,808.24,632.76
2016,3,23,10,30,845.0,128.0,6.7,23.0,755.0,1014.13,778.15
2016,3,23,10,45,859.0,128.0,6.6,23.5,788.0,1032.78,786.72
2016,3,23,11,0,873.0,128.0,6.5,24.0,821.0,1036.16,785.63
2016,3,23,11,15,879.5,129.0,6.3,24.5,846.0,1040.81,785.04
2016,3,23,11,30,886.0,130.0,6.1,25.0,871.0,1041.58,781.87
2016,3,23,11,45,893.5,129.0,5.95,25.5,887.5,1037.33,775.76
2016,3,23,12,0,901.0,128.0,5.8,26.0,904.0,1029.13,767.17
2016,3,23,12,15,903.0,128.5,5.65,26.0,911.5,1013.15,755.04
2016,3,23,12,30,905.0,129.0,5.5,26.0,919.0,993.39,740.53
2016,3,23,12,45,907.5,127.5,5.35,26.5,918.0,968.43,721.18
2016,3,23,13,0,910.0,126.0,5.2,27.0,917.0,939.87,699.59
2016,3,23,13,15,907.5,125.0,5.05,27.0,906.5,904.01,674.58
2016,3,23,13,30,905.0,124.0,4.9,27.0,896.0,865.11,647.53
