Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,901.5,122.0,4.8,27.0,877.0,821.62,617.58
2016,3,23,14,0,898.0,120.0,4.7,27.0,858.0,775.53,585.71
2016,3,23,14,15,891.0,118.5,4.6,27.0,830.0,725.09,548.92
2016,3,23,14,30,884.0,117.0,4.5,27.0,802.0,672.76,509.58
2016,3,23,14,45,865.0,119.5,4.4,27.0,764.5,615.91,466.03
2016,3,23,15,0,846.0,122.0,4.3,27.0,727.0,557.52,420.3
2016,3,23,15,15,831.0,119.0,4.2,26.5,684.5,496.3,372.04
2016,3,23,15,30,816.0,116.0,4.1,26.0,642.0,435.25,322.33
2016,3,23,15,45,798.5,111.5,4.05,26.0,594.5,372.51,269.4
2016,3,23,16,0,781.0,107.0,4.0,26.0,547.0,310.84,216.4
2016,3,23,16,15,754.0,102.5,3.75,25.5,494.0,244.23,160.28
2016,3,23,16,30,727.0,98.0,3.5,25.0,441.0,184.18,111.48
2016,3,23,16,45,691.5,92.0,3.3,24.5,385.5,125.33,70.15
2016,3,23,17,0,656.0,86.0,3.1,24.0,330.0,70.96,45.65
2016,3,23,17,15,602.0,78.5,2.9,23.0,273.5,57.05,43.79
2016,3,23,17,30,548.0,71.0,2.7,22.0,217.0,53.33,40.75
2016,3,23,17,45,460.5,60.5,2.5,21.5,163.0,46.76,34.94
2016,3,23,18,0,373.0,50.0,2.3,21.0,109.0,39.96,28.66
2016,3,23,18,15,186.5,36.5,2.5,20.5,66.0,28.34,17.71
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.35,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,180.0,14.5,5.8,7.5,31.5,111.96,0.0
2016,3,24,7,0,360.0,29.0,6.0,8.0,63.0,242.1,191.65
2016,3,24,7,15,472.5,38.5,6.15,8.5,116.5,335.06,281.95
2016,3,24,7,30,585.0,48.0,6.3,9.0,170.0,440.02,376.58
2016,3,24,7,45,652.5,54.5,6.5,9.5,229.0,518.12,445.76
2016,3,24,8,0,720.0,61.0,6.7,10.0,288.0,605.55,518.7
2016,3,24,8,15,762.5,66.0,6.7,10.5,348.0,676.35,574.05
2016,3,24,8,30,805.0,71.0,6.7,11.0,408.0,748.3,628.47
2016,3,24,8,45,839.5,73.5,6.75,11.5,466.5,811.03,674.27
2016,3,24,9,0,874.0,76.0,6.8,12.0,525.0,864.97,712.3
2016,3,24,9,15,894.5,78.5,6.75,12.5,578.0,913.16,744.84
2016,3,24,9,30,915.0,81.0,6.7,13.0,631.0,959.12,775.18
2016,3,24,9,45,931.0,83.0,6.65,13.5,679.5,997.58,799.53
2016,3,24,10,0,947.0,85.0,6.6,14.0,728.0,1032.91,821.36
2016,3,24,10,15,957.5,86.5,6.55,14.0,769.0,1058.79,837.79
2016,3,24,10,30,968.0,88.0,6.5,14.0,810.0,1080.86,851.57
2016,3,24,10,45,974.5,90.0,6.5,14.5,843.0,1095.48,858.8
2016,3,24,11,0,981.0,92.0,6.5,15.0,876.0,1105.9,863.2
2016,3,24,11,15,986.5,93.0,6.4,15.5,901.0,1109.89,862.52
2016,3,24,11,30,992.0,94.0,6.3,16.0,926.0,1109.55,858.99
2016,3,24,11,45,993.5,95.5,6.25,16.5,942.0,1101.39,850.55
2016,3,24,12,0,995.0,97.0,6.2,17.0,958.0,1088.92,839.35
2016,3,24,12,15,996.5,97.5,6.1,17.0,965.5,1071.17,825.93
2016,3,24,12,30,998.0,98.0,6.0,17.0,973.0,1049.27,809.78
2016,3,24,12,45,998.0,98.0,5.95,17.5,971.0,1021.42,788.4
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,989.73,764.48
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,951.69,737.32
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,910.27,707.75
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,864.39,675.18
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,815.6,640.31
2016,3,24,14,15,980.0,93.5,5.5,18.0,878.0,761.94,600.6
2016,3,24,14,30,974.0,92.0,5.4,18.0,849.0,706.04,556.73
2016,3,24,14,45,962.0,92.0,5.3,18.5,812.0,646.06,507.68
2016,3,24,15,0,950.0,92.0,5.2,19.0,775.0,584.97,456.71
2016,3,24,15,15,937.5,90.0,5.05,18.5,731.0,521.05,403.82
2016,3,24,15,30,925.0,88.0,4.9,18.0,687.0,456.71,348.86
2016,3,24,15,45,909.5,85.0,4.75,18.0,637.5,390.34,290.18
2016,3,24,16,0,894.0,82.0,4.6,18.0,588.0,324.5,230.95
2016,3,24,16,15,871.0,79.0,4.3,17.5,533.0,257.84,171.86
2016,3,24,16,30,848.0,76.0,4.0,17.0,478.0,188.08,112.97
2016,3,24,16,45,815.0,72.0,3.7,17.0,419.5,123.84,66.44
2016,3,24,17,0,782.0,68.0,3.4,17.0,361.0,63.65,39.98
2016,3,24,17,15,733.0,62.5,2.9,16.0,301.0,49.62,38.52
2016,3,24,17,30,684.0,57.0,2.4,15.0,241.0,46.5,35.92
2016,3,24,17,45,603.0,49.5,1.95,14.0,183.0,37.89,28.23
2016,3,24,18,0,522.0,42.0,1.5,13.0,125.0,33.14,23.72
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.0,24.1,14.92
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.73,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,183.0,15.5,0.5,7.5,34.0,115.87,0.0
2016,3,25,7,0,366.0,31.0,0.5,8.0,68.0,247.6,194.69
2016,3,25,7,15,475.5,41.5,0.65,8.5,122.0,340.88,280.12
2016,3,25,7,30,585.0,52.0,0.8,9.0,176.0,445.66,369.41
2016,3,25,7,45,646.0,59.5,0.95,10.0,234.5,524.86,433.95
2016,3,25,8,0,707.0,67.0,1.1,11.0,293.0,604.15,494.95
2016,3,25,8,15,747.0,72.0,1.5,12.0,351.5,672.66,546.06
2016,3,25,8,30,787.0,77.0,1.9,13.0,410.0,742.03,596.14
2016,3,25,8,45,812.0,82.0,2.3,14.0,465.5,799.27,635.95
2016,3,25,9,0,837.0,87.0,2.7,15.0,521.0,855.32,674.05
2016,3,25,9,15,857.0,90.0,2.7,15.5,573.0,902.81,703.63
2016,3,25,9,30,877.0,93.0,2.7,16.0,625.0,938.74,724.71
2016,3,25,9,45,888.0,97.5,2.7,16.5,670.5,974.22,745.33
2016,3,25,10,0,899.0,102.0,2.7,17.0,716.0,1006.44,763.53
2016,3,25,10,15,910.5,104.0,2.65,17.5,756.0,1032.8,777.19
2016,3,25,10,30,922.0,106.0,2.6,18.0,796.0,1055.55,788.44
2016,3,25,10,45,926.5,109.0,2.55,18.5,827.5,1068.54,793.32
2016,3,25,11,0,931.0,112.0,2.5,19.0,859.0,1077.47,795.74
2016,3,25,11,15,936.5,113.5,2.45,19.0,883.5,1081.66,796.78
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,1081.71,795.36
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,1073.17,787.7
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,1060.54,777.69
2016,3,25,12,15,941.5,121.0,2.45,20.0,943.5,1041.84,765.99
2016,3,25,12,30,942.0,121.0,2.5,20.0,950.0,1019.28,751.88
2016,3,25,12,45,936.5,123.5,2.6,20.5,946.0,989.91,732.42
2016,3,25,13,0,931.0,126.0,2.7,21.0,942.0,957.17,710.7
2016,3,25,13,15,928.0,125.5,2.8,21.0,930.5,920.55,687.6
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,880.83,662.16
2016,3,25,13,45,916.0,125.5,3.0,21.5,897.5,834.48,630.64
2016,3,25,14,0,907.0,126.0,3.1,22.0,876.0,785.9,597.27
2016,3,25,14,15,899.0,124.5,3.15,22.0,847.0,734.21,560.3
2016,3,25,14,30,891.0,123.0,3.2,22.0,818.0,680.73,520.75
2016,3,25,14,45,880.5,120.5,3.3,22.0,781.5,623.37,477.38
2016,3,25,15,0,870.0,118.0,3.4,22.0,745.0,564.53,431.46
2016,3,25,15,15,855.0,115.0,3.45,21.5,701.5,501.97,381.84
2016,3,25,15,30,840.0,112.0,3.5,21.0,658.0,439.55,330.5
2016,3,25,15,45,819.0,109.0,3.55,21.0,609.0,375.49,275.77
2016,3,25,16,0,798.0,106.0,3.6,21.0,560.0,312.9,221.21
2016,3,25,16,15,771.5,101.5,3.45,20.5,506.0,249.63,166.72
2016,3,25,16,30,745.0,97.0,3.3,20.0,452.0,184.36,112.95
2016,3,25,16,45,708.0,91.5,3.2,19.5,395.5,124.7,70.66
2016,3,25,17,0,671.0,86.0,3.1,19.0,339.0,69.71,46.24
2016,3,25,17,15,617.5,78.5,2.8,18.0,282.0,56.91,44.59
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,53.17,41.49
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,46.61,35.68
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,39.8,29.35
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,27.92,18.07
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.96,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,70.73,12.74
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,150.1,118.12
2016,3,26,7,15,261.5,61.0,2.6,10.5,109.0,244.17,202.36
2016,3,26,7,30,358.0,80.0,2.8,11.0,158.0,338.56,284.66
2016,3,26,7,45,203.0,103.0,3.0,12.0,149.5,268.48,225.79
2016,3,26,8,0,48.0,126.0,3.2,13.0,141.0,168.81,139.18
2016,3,26,8,15,191.0,144.0,3.2,13.5,223.0,309.13,258.75
2016,3,26,8,30,334.0,162.0,3.2,14.0,305.0,464.38,384.73
2016,3,26,8,45,278.0,196.0,3.25,15.0,325.5,469.17,383.6
2016,3,26,9,0,222.0,230.0,3.3,16.0,346.0,451.74,365.91
2016,3,26,9,15,170.5,256.0,3.15,16.5,350.5,439.33,352.58
2016,3,26,9,30,119.0,282.0,3.0,17.0,355.0,422.89,336.14
2016,3,26,9,45,212.5,297.0,2.95,18.0,438.5,528.76,416.91
2016,3,26,10,0,306.0,312.0,2.9,19.0,522.0,656.13,509.2
2016,3,26,10,15,346.5,321.5,2.8,19.5,572.5,708.57,544.33
2016,3,26,10,30,387.0,331.0,2.7,20.0,623.0,760.48,578.75
2016,3,26,10,45,410.0,334.0,2.6,20.5,654.5,786.37,594.2
2016,3,26,11,0,433.0,337.0,2.5,21.0,686.0,826.3,618.84
2016,3,26,11,15,644.0,246.0,2.45,21.0,782.5,945.48,703.75
2016,3,26,11,30,855.0,155.0,2.4,21.0,879.0,1047.88,768.86
2016,3,26,11,45,856.0,158.0,2.4,21.5,893.5,1040.78,761.1
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,1029.81,752.19
2016,3,26,12,15,697.5,258.0,2.45,22.0,869.0,961.81,707.92
2016,3,26,12,30,538.0,355.0,2.5,22.0,830.0,883.33,651.75
2016,3,26,12,45,696.0,259.5,2.6,22.5,872.5,917.6,679.32
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,933.55,690.16
2016,3,26,13,15,850.5,163.0,2.8,23.0,903.5,897.09,666.71
2016,3,26,13,30,847.0,162.0,2.9,23.0,892.0,857.83,641.58
2016,3,26,13,45,841.0,160.5,3.05,23.5,871.5,813.56,611.8
2016,3,26,14,0,835.0,159.0,3.2,24.0,851.0,767.1,578.97
2016,3,26,14,15,708.5,216.0,3.25,23.5,790.0,690.64,523.37
2016,3,26,14,30,582.0,273.0,3.3,23.0,729.0,618.74,470.28
2016,3,26,14,45,507.5,283.5,3.35,23.0,668.5,548.04,417.44
2016,3,26,15,0,433.0,294.0,3.4,23.0,608.0,483.7,368.52
2016,3,26,15,15,515.5,245.5,3.35,23.0,598.0,451.16,342.52
2016,3,26,15,30,598.0,197.0,3.3,23.0,588.0,410.26,308.06
2016,3,26,15,45,500.0,210.0,3.3,23.0,520.0,344.24,255.55
2016,3,26,16,0,402.0,223.0,3.3,23.0,452.0,292.42,214.75
2016,3,26,16,15,351.0,209.0,3.1,22.5,395.5,240.13,173.63
2016,3,26,16,30,300.0,195.0,2.9,22.0,339.0,194.19,138.87
2016,3,26,16,45,278.5,175.5,2.75,21.5,296.0,153.44,109.56
2016,3,26,17,0,257.0,156.0,2.6,21.0,253.0,115.65,87.68
2016,3,26,17,15,236.5,132.0,2.3,20.0,210.0,96.45,78.4
2016,3,26,17,30,216.0,108.0,2.0,19.0,167.0,80.65,65.04
2016,3,26,17,45,178.5,85.0,1.75,18.5,126.5,64.76,51.11
2016,3,26,18,0,141.0,62.0,1.5,18.0,86.0,48.25,36.3
2016,3,26,18,15,76.0,40.5,1.55,17.5,52.5,33.13,22.26
2016,3,26,18,30,11.0,19.0,1.6,17.0,19.0,16.51,0.13
2016,3,26,18,45,5.5,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.0,22.5,3.9,13.5,30.0,67.54,22.16
2016,3,27,7,0,138.0,45.0,4.5,14.0,60.0,140.76,109.67
2016,3,27,7,15,227.0,66.0,4.75,14.0,108.5,220.99,181.65
2016,3,27,7,30,316.0,87.0,5.0,14.0,157.0,321.57,269.17
2016,3,27,7,45,158.0,91.0,5.25,14.5,126.0,222.18,185.9
2016,3,27,8,0,0.0,95.0,5.5,15.0,95.0,88.42,69.64
2016,3,27,8,15,22.5,133.5,5.7,15.0,143.0,144.93,117.83
2016,3,27,8,30,45.0,172.0,5.9,15.0,191.0,216.7,177.77
2016,3,27,8,45,86.5,203.5,6.15,15.5,247.0,286.81,235.6
2016,3,27,9,0,128.0,235.0,6.4,16.0,303.0,375.28,306.9
2016,3,27,9,15,64.0,196.5,6.4,16.0,230.5,256.46,208.35
2016,3,27,9,30,0.0,158.0,6.4,16.0,158.0,144.75,114.3
2016,3,27,9,45,18.5,221.5,6.45,16.5,235.0,225.22,179.92
2016,3,27,10,0,37.0,285.0,6.5,17.0,312.0,325.95,259.95
2016,3,27,10,15,117.5,328.5,6.35,17.0,417.0,470.32,374.87
2016,3,27,10,30,198.0,372.0,6.2,17.0,522.0,597.87,473.51
2016,3,27,10,45,527.0,260.5,6.1,17.5,682.0,841.91,663.28
2016,3,27,11,0,856.0,149.0,6.0,18.0,842.0,1053.13,813.62
2016,3,27,11,15,863.5,150.0,5.85,18.0,866.5,1058.23,813.91
2016,3,27,11,30,871.0,151.0,5.7,18.0,891.0,1059.35,812.74
2016,3,27,11,45,893.0,141.5,5.6,18.5,911.5,1048.12,801.95
2016,3,27,12,0,915.0,132.0,5.5,19.0,932.0,1045.21,797.21
2016,3,27,12,15,917.0,132.0,5.4,19.0,939.0,1028.13,784.33
2016,3,27,12,30,919.0,132.0,5.3,19.0,946.0,1007.23,769.04
2016,3,27,12,45,923.5,128.5,5.25,19.5,945.5,981.51,749.43
2016,3,27,13,0,928.0,125.0,5.2,20.0,945.0,952.08,727.41
2016,3,27,13,15,925.5,124.5,5.15,20.0,933.5,915.89,702.16
2016,3,27,13,30,923.0,124.0,5.1,20.0,922.0,876.61,674.71
2016,3,27,13,45,921.0,121.0,5.1,20.5,902.5,832.46,642.72
2016,3,27,14,0,919.0,118.0,5.1,21.0,883.0,785.57,608.67
2016,3,27,14,15,912.0,116.5,5.05,21.0,854.5,734.05,570.27
2016,3,27,14,30,905.0,115.0,5.0,21.0,826.0,680.61,529.09
2016,3,27,14,45,898.0,112.0,4.95,21.0,791.0,624.16,484.66
2016,3,27,15,0,891.0,109.0,4.9,21.0,756.0,566.29,437.9
2016,3,27,15,15,878.0,106.5,4.8,20.5,713.0,504.89,387.72
2016,3,27,15,30,865.0,104.0,4.7,20.0,670.0,440.64,333.75
2016,3,27,15,45,850.0,99.5,4.65,20.0,621.5,375.94,277.38
2016,3,27,16,0,835.0,95.0,4.6,20.0,573.0,311.94,220.6
2016,3,27,16,15,811.0,91.0,4.4,19.5,519.5,247.42,164.23
2016,3,27,16,30,787.0,87.0,4.2,19.0,466.0,185.31,112.44
2016,3,27,16,45,756.0,81.5,4.05,19.0,409.5,124.06,68.78
2016,3,27,17,0,725.0,76.0,3.9,19.0,353.0,66.71,44.15
2016,3,27,17,15,675.0,70.0,3.4,18.0,295.0,50.46,38.92
2016,3,27,17,30,625.0,64.0,2.9,17.0,237.0,47.56,36.55
2016,3,27,17,45,550.0,55.0,2.4,16.0,181.0,42.0,31.63
2016,3,27,18,0,475.0,46.0,1.9,15.0,125.0,36.23,26.28
2016,3,27,18,15,338.0,33.0,1.85,14.5,78.0,26.49,17.0
2016,3,27,18,30,201.0,20.0,1.8,14.0,31.0,16.34,1.4
2016,3,27,18,45,100.5,10.0,1.8,13.5,15.5,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,180.0,18.0,2.4,7.0,38.5,121.84,59.49
2016,3,28,7,0,360.0,36.0,2.7,8.0,77.0,250.93,203.28
2016,3,28,7,15,462.5,46.0,2.75,8.5,130.5,340.24,285.18
2016,3,28,7,30,565.0,56.0,2.8,9.0,184.0,439.89,372.01
2016,3,28,7,45,622.0,64.0,2.9,10.0,241.5,516.23,435.6
2016,3,28,8,0,679.0,72.0,3.0,11.0,299.0,596.46,498.92
2016,3,28,8,15,720.0,77.5,3.05,12.0,357.0,664.62,548.49
2016,3,28,8,30,761.0,83.0,3.1,13.0,415.0,730.17,594.21
2016,3,28,8,45,786.5,88.5,3.2,14.0,470.0,787.3,632.4
2016,3,28,9,0,812.0,94.0,3.3,15.0,525.0,843.32,668.8
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.5,891.36,698.33
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,937.26,725.62
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,973.01,745.68
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,995.33,756.38
2016,3,28,10,15,891.0,110.0,2.65,17.5,758.5,1020.57,768.58
2016,3,28,10,30,902.0,112.0,2.5,18.0,798.0,1042.27,778.17
2016,3,28,10,45,908.5,115.0,2.45,18.5,829.5,1056.77,784.11
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,1067.31,787.6
2016,3,28,11,15,920.0,119.0,2.3,19.5,885.0,1070.14,785.65
2016,3,28,11,30,925.0,120.0,2.2,20.0,909.0,1068.91,781.3
2016,3,28,11,45,926.0,122.0,2.15,20.5,923.5,1060.65,773.29
2016,3,28,12,0,927.0,124.0,2.1,21.0,938.0,1048.37,762.97
2016,3,28,12,15,927.5,124.5,2.0,21.0,944.0,1030.16,749.89
2016,3,28,12,30,928.0,125.0,1.9,21.0,950.0,1008.15,734.54
2016,3,28,12,45,924.5,126.0,1.85,21.5,946.5,979.26,714.18
2016,3,28,13,0,921.0,127.0,1.8,22.0,943.0,947.0,691.81
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.0,910.13,667.81
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,870.27,641.8
2016,3,28,13,45,906.5,126.5,1.7,22.5,898.0,825.41,611.68
2016,3,28,14,0,899.0,127.0,1.7,23.0,877.0,778.23,579.83
2016,3,28,14,15,891.0,125.0,1.75,23.0,848.5,726.42,544.0
2016,3,28,14,30,883.0,123.0,1.8,23.0,820.0,672.85,505.75
2016,3,28,14,45,873.0,120.5,1.85,23.0,783.5,616.18,464.02
2016,3,28,15,0,863.0,118.0,1.9,23.0,747.0,557.83,419.6
2016,3,28,15,15,849.0,115.5,1.95,23.0,704.5,496.6,371.46
2016,3,28,15,30,835.0,113.0,2.0,23.0,662.0,435.4,321.61
2016,3,28,15,45,815.5,109.5,2.15,23.0,613.0,371.79,268.63
2016,3,28,16,0,796.0,106.0,2.3,23.0,564.0,309.48,215.43
2016,3,28,16,15,770.0,102.0,2.3,22.5,510.5,246.98,162.51
2016,3,28,16,30,744.0,98.0,2.3,22.0,457.0,182.31,110.14
2016,3,28,16,45,706.5,92.5,2.3,21.5,401.0,122.83,68.93
2016,3,28,17,0,669.0,87.0,2.3,21.0,345.0,68.1,45.78
2016,3,28,17,15,617.5,79.5,2.1,20.0,287.5,57.37,44.61
2016,3,28,17,30,566.0,72.0,1.9,19.0,230.0,53.67,41.59
2016,3,28,17,45,483.5,62.0,1.75,18.0,175.5,47.57,36.26
2016,3,28,18,0,401.0,52.0,1.6,17.0,121.0,41.26,30.45
2016,3,28,18,15,276.5,37.0,1.65,16.5,75.5,28.76,18.82
2016,3,28,18,30,152.0,22.0,1.7,16.0,30.0,17.32,2.86
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,13.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,14.0,16.0,14.06,6.0
2016,3,29,7,15,0.0,27.5,2.75,14.5,27.5,24.21,14.9
2016,3,29,7,30,0.0,39.0,3.0,15.0,39.0,34.38,23.75
2016,3,29,7,45,0.0,52.0,3.3,16.0,52.0,45.9,33.52
2016,3,29,8,0,0.0,65.0,3.6,17.0,65.0,57.44,43.09
2016,3,29,8,15,0.0,94.5,3.7,17.5,94.5,85.79,66.61
2016,3,29,8,30,0.0,124.0,3.8,18.0,124.0,114.68,90.13
2016,3,29,8,45,0.0,102.0,3.9,18.5,102.0,91.59,70.59
2016,3,29,9,0,0.0,80.0,4.0,19.0,80.0,70.82,53.13
2016,3,29,9,15,6.0,144.5,4.0,19.5,148.5,137.43,107.35
2016,3,29,9,30,12.0,209.0,4.0,20.0,217.0,207.08,162.58
2016,3,29,9,45,8.5,199.0,4.0,20.5,205.0,192.53,150.04
2016,3,29,10,0,5.0,189.0,4.0,21.0,193.0,178.5,138.17
2016,3,29,10,15,3.5,175.0,4.0,21.0,178.0,162.96,125.54
2016,3,29,10,30,2.0,161.0,4.0,21.0,163.0,147.84,113.29
2016,3,29,10,45,7.0,204.0,4.0,21.5,210.5,193.57,149.04
2016,3,29,11,0,12.0,247.0,4.0,22.0,258.0,239.58,191.99
2016,3,29,11,15,9.0,212.5,4.0,22.5,221.0,202.88,155.2
2016,3,29,11,30,6.0,178.0,4.0,23.0,184.0,167.05,126.89
2016,3,29,11,45,5.0,169.0,4.05,23.5,174.0,157.45,119.09
2016,3,29,12,0,4.0,160.0,4.1,24.0,164.0,147.94,111.36
2016,3,29,12,15,2.0,138.0,4.1,24.0,140.0,125.67,93.88
2016,3,29,12,30,0.0,116.0,4.1,24.0,116.0,103.69,76.59
2016,3,29,12,45,1.0,131.5,4.2,24.5,132.5,118.55,88.12
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,133.29,99.46
2016,3,29,13,15,5.0,170.5,4.35,25.0,175.0,156.79,117.84
2016,3,29,13,30,8.0,194.0,4.4,25.0,201.0,179.92,135.84
2016,3,29,13,45,4.0,160.0,4.45,25.0,163.5,145.67,109.28
2016,3,29,14,0,0.0,126.0,4.5,25.0,126.0,112.07,83.09
2016,3,29,14,15,0.0,125.5,4.55,25.0,125.5,111.5,82.79
2016,3,29,14,30,0.0,125.0,4.6,25.0,125.0,110.93,82.47
2016,3,29,14,45,0.0,104.0,4.65,25.5,104.0,92.31,67.8
2016,3,29,15,0,0.0,83.0,4.7,26.0,83.0,73.66,53.08
2016,3,29,15,15,0.0,78.5,4.7,25.5,78.5,69.61,50.12
2016,3,29,15,30,0.0,74.0,4.7,25.0,74.0,65.57,47.14
2016,3,29,15,45,2.0,124.0,4.7,25.0,125.0,109.79,82.56
2016,3,29,16,0,4.0,174.0,4.7,25.0,176.0,151.24,115.61
2016,3,29,16,15,2.0,133.5,4.5,24.5,134.5,116.45,88.49
2016,3,29,16,30,0.0,93.0,4.3,24.0,93.0,81.95,61.27
2016,3,29,16,45,0.0,81.5,4.15,24.0,81.5,72.02,53.45
2016,3,29,17,0,0.0,70.0,4.0,24.0,70.0,61.89,47.6
2016,3,29,17,15,0.0,58.5,3.75,23.0,58.5,51.67,39.13
2016,3,29,17,30,0.0,47.0,3.5,22.0,47.0,41.46,30.49
2016,3,29,17,45,0.0,35.5,3.25,21.5,35.5,31.28,21.6
2016,3,29,18,0,0.0,24.0,3.0,21.0,24.0,21.12,12.6
2016,3,29,18,15,0.0,15.0,3.15,20.5,15.0,13.18,5.43
2016,3,29,18,30,0.0,6.0,3.3,20.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.0,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.5,3.9,19.0,8.5,7.46,0.0
2016,3,30,7,0,0.0,17.0,3.9,19.0,17.0,14.94,6.54
2016,3,30,7,15,0.0,28.5,4.0,19.0,28.5,25.09,15.32
2016,3,30,7,30,0.0,40.0,4.1,19.0,40.0,35.27,24.07
2016,3,30,7,45,0.0,52.5,4.25,19.0,52.5,46.34,33.46
2016,3,30,8,0,0.0,65.0,4.4,19.0,65.0,57.44,42.72
2016,3,30,8,15,0.0,60.5,4.45,19.0,60.5,53.44,39.25
2016,3,30,8,30,0.0,56.0,4.5,19.0,56.0,49.46,35.78
2016,3,30,8,45,0.0,47.0,4.55,19.5,47.0,41.5,28.95
2016,3,30,9,0,0.0,38.0,4.6,20.0,38.0,33.55,22.2
2016,3,30,9,15,0.0,51.5,4.75,20.0,51.5,45.54,31.98
2016,3,30,9,30,0.0,65.0,4.9,20.0,65.0,57.55,41.71
2016,3,30,9,45,0.0,105.5,5.05,20.5,105.5,94.04,71.11
2016,3,30,10,0,0.0,146.0,5.2,21.0,146.0,132.02,101.25
2016,3,30,10,15,1.5,154.0,5.3,21.0,155.5,140.87,108.12
2016,3,30,10,30,3.0,162.0,5.4,21.0,165.0,149.75,115.04
2016,3,30,10,45,5.5,183.0,5.55,21.5,188.0,171.95,132.27
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,194.13,149.32
2016,3,30,11,15,9.0,214.0,5.8,22.0,222.0,204.24,157.08
2016,3,30,11,30,10.0,224.0,5.9,22.0,233.0,214.25,164.76
2016,3,30,11,45,11.0,232.0,6.0,22.5,242.0,222.24,170.57
2016,3,30,12,0,12.0,240.0,6.1,23.0,251.0,230.1,176.25
2016,3,30,12,15,13.5,262.0,6.05,23.5,274.5,251.37,192.23
2016,3,30,12,30,15.0,284.0,6.0,24.0,298.0,272.34,207.83
2016,3,30,12,45,20.0,314.5,6.0,24.5,333.0,304.05,231.64
2016,3,30,13,0,25.0,345.0,6.0,25.0,368.0,344.71,261.95
2016,3,30,13,15,52.5,385.5,5.9,25.0,432.0,402.81,306.17
2016,3,30,13,30,80.0,426.0,5.8,25.0,496.0,457.56,347.29
2016,3,30,13,45,124.5,427.0,5.7,25.5,533.0,490.99,372.17
2016,3,30,14,0,169.0,428.0,5.6,26.0,570.0,512.76,388.11
2016,3,30,14,15,155.0,412.0,5.45,26.0,539.0,475.27,360.06
2016,3,30,14,30,141.0,396.0,5.3,26.0,508.0,439.09,333.01
2016,3,30,14,45,182.5,375.5,5.2,26.0,514.0,432.4,328.41
2016,3,30,15,0,224.0,355.0,5.1,26.0,520.0,421.22,319.79
2016,3,30,15,15,149.0,327.5,5.0,26.0,434.5,346.17,262.87
2016,3,30,15,30,74.0,300.0,4.9,26.0,349.0,281.97,214.44
2016,3,30,15,45,144.5,281.5,4.8,26.0,368.5,280.1,211.63
2016,3,30,16,0,215.0,263.0,4.7,26.0,388.0,271.09,201.84
2016,3,30,16,15,123.0,226.5,4.45,25.5,296.5,206.15,154.04
2016,3,30,16,30,31.0,190.0,4.2,25.0,205.0,157.99,120.35
2016,3,30,16,45,28.0,168.5,4.0,24.5,180.5,136.45,104.18
2016,3,30,17,0,25.0,147.0,3.8,24.0,156.0,120.79,97.54
2016,3,30,17,15,305.5,107.5,3.4,23.0,195.0,75.78,59.81
2016,3,30,17,30,586.0,68.0,3.0,22.0,234.0,50.3,38.14
2016,3,30,17,45,515.5,58.5,2.6,21.5,180.0,44.51,33.08
2016,3,30,18,0,445.0,49.0,2.2,21.0,126.0,38.49,27.58
2016,3,30,18,15,320.0,35.5,2.25,20.5,80.0,28.45,18.3
2016,3,30,18,30,195.0,22.0,2.3,20.0,34.0,17.97,4.77
2016,3,30,18,45,97.5,11.0,2.35,19.5,17.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.5,126.8,82.66
2016,3,31,7,0,352.0,40.0,3.6,15.0,85.0,252.08,201.69
2016,3,31,7,15,449.5,50.5,3.7,15.5,138.5,339.29,279.04
2016,3,31,7,30,547.0,61.0,3.8,16.0,192.0,436.14,361.52
2016,3,31,7,45,617.5,66.5,3.95,17.0,251.0,517.62,427.89
2016,3,31,8,0,688.0,72.0,4.1,18.0,310.0,604.13,494.84
2016,3,31,8,15,729.0,77.0,4.3,19.0,368.5,668.33,540.82
2016,3,31,8,30,770.0,82.0,4.5,20.0,427.0,737.56,589.37
2016,3,31,8,45,807.5,83.5,4.7,21.0,485.5,800.09,631.62
2016,3,31,9,0,845.0,85.0,4.9,22.0,544.0,862.27,672.64
2016,3,31,9,15,865.5,87.5,4.8,22.5,596.0,900.68,695.39
2016,3,31,9,30,886.0,90.0,4.7,23.0,648.0,945.26,722.12
2016,3,31,9,45,904.0,91.5,4.6,23.5,696.0,983.73,744.08
2016,3,31,10,0,922.0,93.0,4.5,24.0,744.0,1019.25,763.68
2016,3,31,10,15,932.5,94.5,4.45,24.0,784.0,1044.05,778.2
2016,3,31,10,30,943.0,96.0,4.4,24.0,824.0,1065.13,790.28
2016,3,31,10,45,950.5,97.5,4.35,24.5,856.5,1079.28,796.3
2016,3,31,11,0,958.0,99.0,4.3,25.0,889.0,1089.34,799.78
2016,3,31,11,15,963.0,100.0,4.2,25.0,913.0,1092.14,799.9
2016,3,31,11,30,968.0,101.0,4.1,25.0,937.0,1090.72,797.48
2016,3,31,11,45,970.0,102.5,4.1,25.5,952.0,1082.57,790.03
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,1070.24,780.09
2016,3,31,12,15,973.0,104.0,4.05,26.0,973.0,1051.26,767.2
2016,3,31,12,30,974.0,104.0,4.0,26.0,979.0,1028.31,751.86
2016,3,31,12,45,973.5,104.0,4.0,26.5,976.5,1000.09,732.05
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,968.2,709.91
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.0,930.57,684.82
2016,3,31,13,30,968.0,103.0,3.8,27.0,950.0,889.69,657.54
2016,3,31,13,45,964.5,101.5,3.75,27.0,929.5,844.04,627.17
2016,3,31,14,0,961.0,100.0,3.7,27.0,909.0,795.6,594.69
2016,3,31,14,15,955.0,99.0,3.65,27.0,880.5,743.36,557.99
2016,3,31,14,30,949.0,98.0,3.6,27.0,852.0,688.98,517.82
2016,3,31,14,45,937.0,97.5,3.55,27.0,815.0,629.72,473.03
2016,3,31,15,0,925.0,97.0,3.5,27.0,778.0,569.46,426.18
2016,3,31,15,15,913.0,95.0,3.4,26.5,735.0,507.19,377.04
2016,3,31,15,30,901.0,93.0,3.3,26.0,692.0,444.51,325.84
2016,3,31,15,45,886.0,90.0,3.2,26.0,643.0,379.86,271.04
2016,3,31,16,0,871.0,87.0,3.1,26.0,594.0,315.73,215.68
2016,3,31,16,15,848.0,83.5,2.9,25.5,539.5,245.25,156.28
2016,3,31,16,30,825.0,80.0,2.7,25.0,485.0,181.54,104.81
2016,3,31,16,45,793.0,76.0,2.55,24.5,427.0,119.22,62.47
2016,3,31,17,0,761.0,72.0,2.4,24.0,369.0,60.87,46.67
2016,3,31,17,15,713.0,66.5,2.25,22.5,310.0,52.27,39.74
2016,3,31,17,30,665.0,61.0,2.1,21.0,251.0,45.06,33.77
2016,3,31,17,45,585.5,53.5,1.95,20.0,193.5,40.57,29.89
2016,3,31,18,0,506.0,46.0,1.8,19.0,136.0,35.97,25.68
2016,3,31,18,15,372.5,34.0,2.0,18.5,87.0,27.12,17.41
2016,3,31,18,30,239.0,22.0,2.2,18.0,38.0,17.94,5.52
2016,3,31,18,45,119.5,11.0,2.4,17.5,19.0,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,4.0,3.95,12.0,4.0,3.5,0.0
2016,4,1,7,0,0.0,8.0,4.0,12.0,8.0,7.02,0.25
2016,4,1,7,15,0.0,13.0,4.2,12.5,13.0,11.41,4.14
2016,4,1,7,30,0.0,18.0,4.4,13.0,18.0,15.82,8.0
2016,4,1,7,45,0.0,23.5,4.6,13.5,23.5,20.68,12.19
2016,4,1,8,0,0.0,29.0,4.8,14.0,29.0,25.54,16.31
2016,4,1,8,15,150.0,104.5,5.05,14.0,172.5,240.96,202.46
2016,4,1,8,30,300.0,180.0,5.3,14.0,316.0,457.75,381.37
2016,4,1,8,45,150.0,147.0,5.55,14.5,215.0,285.93,237.38
2016,4,1,9,0,0.0,114.0,5.8,15.0,114.0,102.59,80.34
2016,4,1,9,15,7.0,167.0,5.75,15.0,172.0,160.41,128.2
2016,4,1,9,30,14.0,220.0,5.7,15.0,230.0,219.64,176.26
2016,4,1,9,45,7.0,131.5,5.7,15.5,136.5,125.13,98.3
2016,4,1,10,0,0.0,43.0,5.7,16.0,43.0,38.08,25.99
2016,4,1,10,15,0.0,45.5,5.6,16.0,45.5,40.32,27.8
2016,4,1,10,30,0.0,48.0,5.5,16.0,48.0,42.56,29.59
2016,4,1,10,45,1.0,100.5,5.45,16.0,102.0,90.58,68.97
2016,4,1,11,0,2.0,153.0,5.4,16.0,156.0,139.98,108.97
2016,4,1,11,15,3.0,157.0,5.4,16.0,160.5,144.6,112.57
2016,4,1,11,30,4.0,161.0,5.4,16.0,165.0,149.18,116.19
2016,4,1,11,45,14.5,252.5,5.45,16.5,265.5,244.94,192.53
2016,4,1,12,0,25.0,344.0,5.5,17.0,366.0,355.71,278.59
2016,4,1,12,15,16.0,265.0,5.55,17.0,279.5,256.41,200.74
2016,4,1,12,30,7.0,186.0,5.6,17.0,193.0,173.99,135.34
2016,4,1,12,45,5.0,168.0,5.65,17.5,173.0,155.29,120.19
2016,4,1,13,0,3.0,150.0,5.7,18.0,153.0,136.85,105.2
2016,4,1,13,15,20.0,262.5,5.7,18.0,280.5,258.97,202.51
2016,4,1,13,30,37.0,375.0,5.7,18.0,408.0,374.32,292.23
2016,4,1,13,45,31.0,350.5,5.75,18.0,378.0,342.49,267.49
2016,4,1,14,0,25.0,326.0,5.8,18.0,348.0,307.91,240.81
2016,4,1,14,15,30.5,329.5,5.8,17.5,355.0,314.49,246.79
2016,4,1,14,30,36.0,333.0,5.8,17.0,362.0,316.34,249.0
2016,4,1,14,45,26.5,296.0,5.8,17.0,317.0,274.26,216.07
2016,4,1,15,0,17.0,259.0,5.8,17.0,272.0,234.75,185.02
2016,4,1,15,15,62.5,285.5,5.8,16.5,328.5,272.9,216.02
2016,4,1,15,30,108.0,312.0,5.8,16.0,385.0,304.27,240.77
2016,4,1,15,45,214.0,280.0,5.8,15.5,410.0,301.59,236.5
2016,4,1,16,0,320.0,248.0,5.8,15.0,435.0,284.77,218.76
2016,4,1,16,15,322.0,222.5,5.7,14.5,396.0,240.44,181.04
2016,4,1,16,30,324.0,197.0,5.6,14.0,357.0,196.16,144.27
2016,4,1,16,45,293.5,183.0,5.55,14.0,314.5,157.16,115.96
2016,4,1,17,0,263.0,169.0,5.5,14.0,272.0,121.87,102.47
2016,4,1,17,15,239.0,145.0,5.15,13.5,227.5,104.74,87.84
2016,4,1,17,30,215.0,121.0,4.8,13.0,183.0,89.22,74.31
2016,4,1,17,45,188.0,96.0,4.5,12.5,141.5,72.33,59.21
2016,4,1,18,0,161.0,71.0,4.2,12.0,100.0,54.72,43.12
2016,4,1,18,15,100.0,47.5,3.95,11.5,63.5,37.4,26.97
2016,4,1,18,30,39.0,24.0,3.7,11.0,27.0,20.15,7.89
2016,4,1,18,45,19.5,12.0,3.45,10.5,13.5,10.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,15.0,61.14,0.0
2016,4,2,6,45,295.5,25.0,3.9,6.5,58.0,190.08,140.1
2016,4,2,7,0,463.0,38.0,4.0,7.0,101.0,306.83,254.41
2016,4,2,7,15,553.5,46.0,3.95,8.0,157.5,393.04,332.62
2016,4,2,7,30,644.0,54.0,3.9,9.0,214.0,484.02,411.28
2016,4,2,7,45,698.5,60.0,3.9,10.0,273.5,560.68,474.45
2016,4,2,8,0,753.0,66.0,3.9,11.0,333.0,640.51,535.7
2016,4,2,8,15,789.0,70.5,3.8,12.0,392.0,707.03,582.98
2016,4,2,8,30,825.0,75.0,3.7,13.0,451.0,773.97,628.68
2016,4,2,8,45,850.5,78.0,3.6,14.5,507.5,830.13,663.48
2016,4,2,9,0,876.0,81.0,3.5,16.0,564.0,876.76,690.17
2016,4,2,9,15,894.0,84.0,3.35,16.5,616.5,922.75,717.91
2016,4,2,9,30,912.0,87.0,3.2,17.0,669.0,966.28,743.25
2016,4,2,9,45,925.5,89.0,3.1,17.5,715.0,1001.53,762.77
2016,4,2,10,0,939.0,91.0,3.0,18.0,761.0,1033.52,779.85
2016,4,2,10,15,948.5,93.0,3.05,18.0,801.0,1058.02,794.71
2016,4,2,10,30,958.0,95.0,3.1,18.0,841.0,1078.7,807.17
2016,4,2,10,45,965.0,96.5,3.15,18.5,873.0,1092.28,813.56
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,1101.72,817.43
2016,4,2,11,15,976.5,98.5,3.25,19.0,929.0,1103.29,817.89
2016,4,2,11,30,981.0,99.0,3.3,19.0,953.0,1100.6,815.81
2016,4,2,11,45,983.0,100.5,3.35,19.5,967.5,1092.2,808.64
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1079.55,798.89
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1060.22,786.01
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1036.87,770.62
2016,4,2,12,45,985.5,102.0,3.45,20.5,991.5,1007.32,750.12
2016,4,2,13,0,984.0,102.0,3.5,21.0,988.0,974.1,727.23
2016,4,2,13,15,981.5,101.5,3.5,21.0,976.0,936.04,702.09
2016,4,2,13,30,979.0,101.0,3.5,21.0,964.0,894.7,674.61
2016,4,2,13,45,974.5,100.5,3.5,21.0,943.0,848.73,643.75
2016,4,2,14,0,970.0,100.0,3.5,21.0,922.0,800.03,610.71
2016,4,2,14,15,963.0,99.0,3.45,21.0,892.5,746.65,572.4
2016,4,2,14,30,956.0,98.0,3.4,21.0,863.0,691.23,530.64
2016,4,2,14,45,941.5,99.0,3.4,21.0,824.5,631.51,484.67
2016,4,2,15,0,927.0,100.0,3.4,21.0,786.0,571.01,436.73
2016,4,2,15,15,914.0,98.0,3.35,21.0,742.5,508.16,385.39
2016,4,2,15,30,901.0,96.0,3.3,21.0,699.0,445.03,332.22
2016,4,2,15,45,885.5,92.5,3.25,21.0,649.0,379.81,276.02
2016,4,2,16,0,870.0,89.0,3.2,21.0,599.0,315.21,219.31
