Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,2.7,14.0,7.5,6.82,0.0
2016,4,13,6,30,0.0,15.0,2.8,14.0,15.0,13.2,3.62
2016,4,13,6,45,0.0,32.5,2.9,14.5,32.5,28.85,18.34
2016,4,13,7,0,0.0,50.0,3.0,15.0,50.0,45.77,33.13
2016,4,13,7,15,0.0,71.5,3.0,15.0,71.5,66.81,51.33
2016,4,13,7,30,0.0,93.0,3.0,15.0,93.0,87.57,69.01
2016,4,13,7,45,0.0,89.5,3.0,15.5,89.5,81.58,63.72
2016,4,13,8,0,0.0,86.0,3.0,16.0,86.0,76.99,59.55
2016,4,13,8,15,0.0,90.5,2.95,16.5,90.5,80.77,62.37
2016,4,13,8,30,0.0,95.0,2.9,17.0,95.0,84.68,65.24
2016,4,13,8,45,2.0,136.0,2.85,17.5,137.5,125.56,98.49
2016,4,13,9,0,4.0,177.0,2.8,18.0,180.0,167.17,131.6
2016,4,13,9,15,4.5,182.0,2.75,18.0,185.5,171.67,134.71
2016,4,13,9,30,5.0,187.0,2.7,18.0,191.0,176.35,138.05
2016,4,13,9,45,4.5,179.0,2.65,18.5,182.5,167.6,130.43
2016,4,13,10,0,4.0,171.0,2.6,19.0,174.0,159.15,123.17
2016,4,13,10,15,5.0,175.0,2.6,19.0,179.0,163.72,126.59
2016,4,13,10,30,6.0,179.0,2.6,19.0,184.0,168.31,130.02
2016,4,13,10,45,26.0,280.5,2.6,19.5,303.0,299.18,231.78
2016,4,13,11,0,46.0,382.0,2.6,20.0,422.0,422.7,323.71
2016,4,13,11,15,35.5,364.5,2.6,20.5,395.5,391.15,298.47
2016,4,13,11,30,25.0,347.0,2.6,21.0,369.0,360.19,274.4
2016,4,13,11,45,13.0,242.0,2.6,21.5,253.5,232.68,177.45
2016,4,13,12,0,1.0,137.0,2.6,22.0,138.0,123.85,92.74
2016,4,13,12,15,6.0,178.5,2.65,22.0,184.0,166.29,126.18
2016,4,13,12,30,11.0,220.0,2.7,22.0,230.0,208.42,158.8
2016,4,13,12,45,5.5,167.0,2.75,22.5,172.0,154.62,116.7
2016,4,13,13,0,0.0,114.0,2.8,23.0,114.0,101.76,75.15
2016,4,13,13,15,1.0,129.5,2.8,23.0,130.5,116.37,86.74
2016,4,13,13,30,2.0,145.0,2.8,23.0,147.0,130.83,98.11
2016,4,13,13,45,2.0,144.5,2.8,23.0,146.5,130.11,97.6
2016,4,13,14,0,2.0,144.0,2.8,23.0,146.0,129.38,97.13
2016,4,13,14,15,74.0,278.0,2.75,23.0,339.5,295.39,226.37
2016,4,13,14,30,146.0,412.0,2.7,23.0,533.0,447.07,338.95
2016,4,13,14,45,107.5,381.5,2.65,23.0,468.0,387.67,294.05
2016,4,13,15,0,69.0,351.0,2.6,23.0,403.0,333.13,253.43
2016,4,13,15,15,455.0,230.5,2.5,23.0,547.5,395.56,298.96
2016,4,13,15,30,841.0,110.0,2.4,23.0,692.0,418.65,307.91
2016,4,13,15,45,615.0,176.5,2.35,23.0,586.0,341.02,247.52
2016,4,13,16,0,389.0,243.0,2.3,23.0,480.0,292.36,212.67
2016,4,13,16,15,578.0,168.5,2.2,22.5,485.5,241.38,164.01
2016,4,13,16,30,767.0,94.0,2.1,22.0,491.0,174.0,102.23
2016,4,13,16,45,736.5,89.0,2.05,22.0,435.0,115.62,64.09
2016,4,13,17,0,706.0,84.0,2.0,22.0,379.0,57.42,44.02
2016,4,13,17,15,661.0,77.5,1.8,21.5,322.0,54.57,41.85
2016,4,13,17,30,616.0,71.0,1.6,21.0,265.0,51.57,39.43
2016,4,13,17,45,548.5,63.0,1.4,20.5,209.0,47.1,35.6
2016,4,13,18,0,481.0,55.0,1.2,20.0,153.0,42.48,31.43
2016,4,13,18,15,372.0,43.0,1.15,19.0,104.5,34.03,23.73
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.23,14.97
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.62,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,13.0,2.3,12.5,22.0,52.03,0.0
2016,4,14,6,30,232.0,26.0,2.5,13.0,44.0,147.05,99.59
2016,4,14,6,45,354.0,38.5,2.75,13.5,91.5,232.89,185.55
2016,4,14,7,0,476.0,51.0,3.0,14.0,139.0,331.4,271.95
2016,4,14,7,15,238.0,60.0,3.0,14.5,104.0,225.2,186.99
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,61.89,47.14
2016,4,14,7,45,0.0,86.5,3.0,16.0,86.5,78.4,60.93
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,94.86,74.23
2016,4,14,8,15,0.0,111.5,3.0,17.5,111.5,101.28,79.09
2016,4,14,8,30,0.0,119.0,3.0,18.0,119.0,107.85,84.02
2016,4,14,8,45,3.0,152.0,3.05,18.5,154.0,142.17,111.59
2016,4,14,9,0,6.0,185.0,3.1,19.0,189.0,176.85,138.91
2016,4,14,9,15,10.5,208.5,3.05,19.5,215.5,203.5,159.46
2016,4,14,9,30,15.0,232.0,3.0,20.0,242.0,230.31,179.85
2016,4,14,9,45,17.0,251.0,2.95,20.5,263.0,250.29,194.56
2016,4,14,10,0,19.0,270.0,2.9,21.0,284.0,270.25,209.1
2016,4,14,10,15,59.5,333.5,2.85,21.5,381.5,391.52,301.4
2016,4,14,10,30,100.0,397.0,2.8,22.0,479.0,498.37,379.42
2016,4,14,10,45,221.0,402.0,2.8,22.5,591.0,639.82,482.64
2016,4,14,11,0,342.0,407.0,2.8,23.0,703.0,780.17,580.47
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,943.6,697.94
2016,4,14,11,30,943.0,111.0,2.8,23.0,963.0,1065.49,776.15
2016,4,14,11,45,934.0,119.0,2.8,23.5,973.5,1052.11,764.33
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,1034.76,751.46
2016,4,14,12,15,925.5,127.0,2.75,24.0,989.0,1015.06,738.22
2016,4,14,12,30,926.0,127.0,2.7,24.0,994.0,991.69,722.72
2016,4,14,12,45,925.5,126.5,2.7,24.5,990.0,963.39,703.17
2016,4,14,13,0,925.0,126.0,2.7,25.0,986.0,931.73,681.5
2016,4,14,13,15,922.0,125.5,2.65,25.0,973.0,894.73,657.24
2016,4,14,13,30,919.0,125.0,2.6,25.0,960.0,854.8,630.98
2016,4,14,13,45,914.0,124.0,2.6,25.0,939.0,810.15,601.72
2016,4,14,14,0,909.0,123.0,2.6,25.0,918.0,763.08,570.11
2016,4,14,14,15,902.0,121.5,2.55,25.0,888.5,712.04,533.28
2016,4,14,14,30,895.0,120.0,2.5,25.0,859.0,659.2,494.26
2016,4,14,14,45,886.0,117.5,2.5,25.0,823.0,602.83,451.85
2016,4,14,15,0,877.0,115.0,2.5,25.0,787.0,545.36,407.26
2016,4,14,15,15,864.0,112.5,2.5,24.5,743.5,485.25,359.98
2016,4,14,15,30,851.0,110.0,2.5,24.0,700.0,421.52,308.3
2016,4,14,15,45,834.5,106.5,2.5,24.0,651.5,358.74,255.25
2016,4,14,16,0,818.0,103.0,2.5,24.0,603.0,296.93,202.12
2016,4,14,16,15,795.0,99.5,2.45,23.5,550.0,235.07,150.03
2016,4,14,16,30,772.0,96.0,2.4,23.0,497.0,175.56,102.94
2016,4,14,16,45,741.0,91.0,2.4,23.0,440.5,116.9,64.87
2016,4,14,17,0,710.0,86.0,2.4,23.0,384.0,58.8,45.0
2016,4,14,17,15,665.5,79.5,2.2,22.0,326.5,56.02,43.0
2016,4,14,17,30,621.0,73.0,2.0,21.0,269.0,53.08,40.73
2016,4,14,17,45,553.5,65.0,1.8,20.5,213.0,48.68,36.97
2016,4,14,18,0,486.0,57.0,1.6,20.0,157.0,44.14,32.87
2016,4,14,18,15,377.5,44.5,1.6,19.0,107.5,35.3,24.83
2016,4,14,18,30,269.0,32.0,1.6,18.0,58.0,26.08,15.78
2016,4,14,18,45,134.5,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,86.5,15.0,1.25,12.5,22.0,43.68,0.0
2016,4,15,6,30,173.0,30.0,1.5,13.0,44.0,127.96,88.93
2016,4,15,6,45,276.0,46.5,1.75,14.0,89.5,203.9,161.98
2016,4,15,7,0,379.0,63.0,2.0,15.0,135.0,291.75,238.02
2016,4,15,7,15,189.5,59.0,2.05,15.5,95.0,183.22,150.95
2016,4,15,7,30,0.0,55.0,2.1,16.0,55.0,48.56,35.69
2016,4,15,7,45,0.0,79.0,2.2,17.0,79.0,70.77,54.28
2016,4,15,8,0,0.0,103.0,2.3,18.0,103.0,93.75,72.97
2016,4,15,8,15,27.5,155.5,2.25,18.5,169.5,177.72,142.05
2016,4,15,8,30,55.0,208.0,2.2,19.0,236.0,258.37,206.18
2016,4,15,8,45,90.5,240.5,2.2,19.5,292.5,324.32,257.36
2016,4,15,9,0,126.0,273.0,2.2,20.0,349.0,407.84,320.43
2016,4,15,9,15,137.0,298.5,2.2,20.5,387.0,447.4,348.28
2016,4,15,9,30,148.0,324.0,2.2,21.0,425.0,486.78,375.7
2016,4,15,9,45,496.5,224.5,2.25,21.5,595.0,745.92,569.95
2016,4,15,10,0,845.0,125.0,2.3,22.0,765.0,985.78,730.44
2016,4,15,10,15,855.5,127.5,2.35,22.5,802.0,1009.2,740.89
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,1017.86,744.08
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,1031.26,750.62
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,1040.97,754.83
2016,4,15,11,15,893.0,130.0,2.55,24.0,923.0,1042.33,755.34
2016,4,15,11,30,898.0,131.0,2.6,24.0,945.0,1039.78,753.57
2016,4,15,11,45,896.5,134.5,2.7,24.5,957.5,1029.34,745.94
2016,4,15,12,0,895.0,138.0,2.8,25.0,970.0,1015.1,736.02
2016,4,15,12,15,896.0,138.0,2.85,25.5,974.5,996.26,722.78
2016,4,15,12,30,897.0,138.0,2.9,26.0,979.0,973.85,707.36
2016,4,15,12,45,896.5,137.5,3.0,26.5,975.0,946.18,688.96
2016,4,15,13,0,896.0,137.0,3.1,27.0,971.0,915.27,668.41
2016,4,15,13,15,892.5,136.5,3.2,27.0,958.5,878.72,645.34
2016,4,15,13,30,889.0,136.0,3.3,27.0,946.0,839.4,620.18
2016,4,15,13,45,883.5,135.0,3.4,27.0,925.0,795.52,591.63
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,749.36,560.25
2016,4,15,14,15,870.5,132.5,3.55,27.0,875.0,699.39,524.27
2016,4,15,14,30,863.0,131.0,3.6,27.0,846.0,647.75,486.14
2016,4,15,14,45,855.0,127.5,3.7,27.0,810.0,592.74,444.62
2016,4,15,15,0,847.0,124.0,3.8,27.0,774.0,535.14,399.88
2016,4,15,15,15,833.0,121.0,3.8,26.5,731.0,474.95,352.29
2016,4,15,15,30,819.0,118.0,3.8,26.0,688.0,414.91,303.2
2016,4,15,15,45,798.5,116.0,3.85,26.0,639.0,354.02,251.72
2016,4,15,16,0,778.0,114.0,3.9,26.0,590.0,294.63,200.81
2016,4,15,16,15,754.0,109.5,3.9,25.5,537.5,234.3,150.32
2016,4,15,16,30,730.0,105.0,3.9,25.0,485.0,170.94,100.51
2016,4,15,16,45,694.5,100.0,3.9,25.0,429.0,114.17,63.91
2016,4,15,17,0,659.0,95.0,3.9,25.0,373.0,64.85,49.77
2016,4,15,17,15,613.5,88.0,3.65,24.0,317.0,62.03,47.77
2016,4,15,17,30,568.0,81.0,3.4,23.0,261.0,59.06,45.52
2016,4,15,17,45,498.0,71.5,3.15,22.5,206.0,53.74,41.0
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,48.2,36.07
2016,4,15,18,15,326.5,47.5,2.85,21.0,103.5,36.46,25.61
2016,4,15,18,30,225.0,33.0,2.8,20.0,56.0,25.71,15.42
2016,4,15,18,45,112.5,16.5,2.8,19.5,28.0,13.0,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.5,26.1,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,37.0,77.11,52.57
2016,4,16,6,45,151.0,54.5,3.85,16.5,80.5,146.91,115.43
2016,4,16,7,0,233.0,78.0,4.0,17.0,124.0,224.63,182.66
2016,4,16,7,15,298.5,96.5,4.2,17.5,174.5,294.43,242.49
2016,4,16,7,30,364.0,115.0,4.4,18.0,225.0,382.44,315.25
2016,4,16,7,45,182.0,93.5,4.6,18.5,148.5,235.86,194.41
2016,4,16,8,0,0.0,72.0,4.8,19.0,72.0,63.67,47.65
2016,4,16,8,15,0.0,81.5,5.05,19.5,81.5,72.13,54.46
2016,4,16,8,30,0.0,91.0,5.3,20.0,91.0,80.83,61.29
2016,4,16,8,45,0.0,95.5,5.55,20.5,95.5,84.88,64.24
2016,4,16,9,0,0.0,100.0,5.8,21.0,100.0,88.97,67.2
2016,4,16,9,15,0.5,129.5,5.85,21.5,130.5,117.0,89.47
2016,4,16,9,30,1.0,159.0,5.9,22.0,161.0,145.27,111.62
2016,4,16,9,45,4.5,181.0,6.0,22.5,185.0,169.33,130.3
2016,4,16,10,0,8.0,203.0,6.1,23.0,209.0,193.52,148.89
2016,4,16,10,15,7.5,195.0,6.1,23.5,201.0,185.03,141.63
2016,4,16,10,30,7.0,187.0,6.1,24.0,193.0,176.73,134.61
2016,4,16,10,45,7.0,185.0,6.15,24.5,191.5,174.67,132.56
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,172.62,130.54
2016,4,16,11,15,5.5,168.5,6.2,25.0,174.0,157.51,118.61
2016,4,16,11,30,4.0,154.0,6.2,25.0,158.0,142.53,106.8
2016,4,16,11,45,2.0,140.0,6.25,25.5,142.0,127.65,94.87
2016,4,16,12,0,0.0,126.0,6.3,26.0,126.0,112.89,83.08
2016,4,16,12,15,2.0,138.5,6.25,26.0,140.0,126.05,93.38
2016,4,16,12,30,4.0,151.0,6.2,26.0,154.0,139.05,103.52
2016,4,16,12,45,7.5,184.5,6.2,26.0,191.5,172.19,129.24
2016,4,16,13,0,11.0,218.0,6.2,26.0,229.0,204.91,154.48
2016,4,16,13,15,7.0,182.0,6.2,26.0,189.0,168.39,126.29
2016,4,16,13,30,3.0,146.0,6.2,26.0,149.0,132.48,98.47
2016,4,16,13,45,5.5,167.0,6.25,26.0,172.0,152.7,114.32
2016,4,16,14,0,8.0,188.0,6.3,26.0,195.0,172.48,129.78
2016,4,16,14,15,13.0,239.5,6.3,25.5,250.5,220.04,166.94
2016,4,16,14,30,18.0,291.0,6.3,25.0,306.0,265.96,202.7
2016,4,16,14,45,9.0,205.0,6.3,25.0,212.5,185.15,140.5
2016,4,16,15,0,0.0,119.0,6.3,25.0,119.0,105.34,78.22
2016,4,16,15,15,5.5,170.5,6.2,24.5,174.5,151.88,115.31
2016,4,16,15,30,11.0,222.0,6.1,24.0,230.0,195.88,150.25
2016,4,16,15,45,11.5,213.5,6.1,24.0,221.0,186.99,143.52
2016,4,16,16,0,12.0,205.0,6.1,24.0,212.0,177.92,136.68
2016,4,16,16,15,89.0,218.0,5.9,23.5,265.0,194.11,147.02
2016,4,16,16,30,166.0,231.0,5.7,23.0,318.0,196.84,146.41
2016,4,16,16,45,83.0,148.0,5.55,23.0,191.5,120.56,90.1
2016,4,16,17,0,0.0,65.0,5.4,23.0,65.0,57.45,43.86
2016,4,16,17,15,0.0,55.0,5.2,22.5,55.0,48.56,36.46
2016,4,16,17,30,0.0,45.0,5.0,22.0,45.0,39.69,28.93
2016,4,16,17,45,147.5,61.5,4.85,22.0,92.5,48.01,36.14
2016,4,16,18,0,295.0,78.0,4.7,22.0,140.0,58.35,44.82
2016,4,16,18,15,209.0,58.0,4.65,21.5,95.5,45.53,33.29
2016,4,16,18,30,123.0,38.0,4.6,21.0,51.0,30.33,19.19
2016,4,16,18,45,61.5,19.0,4.6,20.5,25.5,15.52,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.09,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.41
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,19.36,10.3
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,30.85,20.13
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,44.58,31.8
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,58.64,43.59
2016,4,17,7,45,0.0,75.0,4.0,20.5,75.0,66.71,50.11
2016,4,17,8,0,0.0,84.0,4.2,21.0,84.0,74.84,56.55
2016,4,17,8,15,0.0,94.5,4.35,21.5,94.5,84.47,64.11
2016,4,17,8,30,0.0,105.0,4.5,22.0,105.0,94.12,71.57
2016,4,17,8,45,0.0,117.5,4.7,22.5,117.5,105.69,80.5
2016,4,17,9,0,0.0,130.0,4.9,23.0,130.0,117.28,89.35
2016,4,17,9,15,99.5,237.5,4.95,23.0,306.5,343.25,269.97
2016,4,17,9,30,199.0,345.0,5.0,23.0,483.0,557.13,432.28
2016,4,17,9,45,214.0,356.0,5.05,23.5,513.0,584.51,450.3
2016,4,17,10,0,229.0,367.0,5.1,24.0,543.0,611.67,468.69
2016,4,17,10,15,229.5,387.0,5.05,24.0,570.0,633.76,483.34
2016,4,17,10,30,230.0,407.0,5.0,24.0,597.0,654.54,496.99
2016,4,17,10,45,237.0,419.5,5.0,24.0,621.0,672.48,509.08
2016,4,17,11,0,244.0,432.0,5.0,24.0,645.0,689.16,520.28
2016,4,17,11,15,129.5,354.5,4.95,24.0,467.5,489.29,372.56
2016,4,17,11,30,15.0,277.0,4.9,24.0,290.0,267.91,203.42
2016,4,17,11,45,70.0,377.5,4.85,24.0,443.0,431.21,328.0
2016,4,17,12,0,125.0,478.0,4.8,24.0,596.0,593.51,446.4
2016,4,17,12,15,74.5,417.5,4.7,24.0,488.0,466.68,352.35
2016,4,17,12,30,24.0,357.0,4.6,24.0,380.0,346.42,262.06
2016,4,17,12,45,12.0,245.5,4.55,24.0,257.0,231.57,175.41
2016,4,17,13,0,0.0,134.0,4.5,24.0,134.0,119.7,88.86
2016,4,17,13,15,9.0,224.0,4.5,24.0,232.5,207.71,157.48
2016,4,17,13,30,18.0,314.0,4.5,24.0,331.0,294.34,223.56
2016,4,17,13,45,9.0,175.5,4.5,24.0,184.0,162.86,122.82
2016,4,17,14,0,0.0,37.0,4.5,24.0,37.0,32.88,20.62
2016,4,17,14,15,0.0,50.0,4.5,23.5,50.0,44.42,29.96
2016,4,17,14,30,0.0,63.0,4.5,23.0,63.0,55.97,39.31
2016,4,17,14,45,2.5,119.0,4.55,23.0,121.0,106.85,79.92
2016,4,17,15,0,5.0,175.0,4.6,23.0,179.0,156.27,119.05
2016,4,17,15,15,2.5,162.5,4.7,22.5,164.5,143.71,109.56
2016,4,17,15,30,0.0,150.0,4.8,22.0,150.0,131.53,100.41
2016,4,17,15,45,0.0,82.0,4.95,22.0,82.0,72.69,53.47
2016,4,17,16,0,0.0,14.0,5.1,22.0,14.0,12.36,4.48
2016,4,17,16,15,0.0,48.5,5.05,21.5,48.5,42.87,29.63
2016,4,17,16,30,0.0,83.0,5.0,21.0,83.0,73.49,54.97
2016,4,17,16,45,0.0,59.0,5.0,21.0,59.0,52.14,37.58
2016,4,17,17,0,0.0,35.0,5.0,21.0,35.0,30.86,21.22
2016,4,17,17,15,0.0,29.5,4.85,20.5,29.5,25.99,17.1
2016,4,17,17,30,0.0,24.0,4.7,20.0,24.0,21.12,12.92
2016,4,17,17,45,0.0,19.0,4.55,20.0,19.0,16.7,9.04
2016,4,17,18,0,0.0,14.0,4.4,20.0,14.0,12.3,5.11
2016,4,17,18,15,0.0,9.0,4.25,20.0,9.0,7.9,1.16
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,16.0,1.0,0.87,0.0
2016,4,18,6,30,0.0,2.0,2.9,16.0,2.0,1.75,0.0
2016,4,18,6,45,0.0,4.0,3.05,16.0,4.0,3.51,0.0
2016,4,18,7,0,0.0,6.0,3.2,16.0,6.0,5.26,0.0
2016,4,18,7,15,0.0,8.5,3.3,16.5,8.5,7.46,0.72
2016,4,18,7,30,0.0,11.0,3.4,17.0,11.0,9.67,2.59
2016,4,18,7,45,0.0,36.5,3.5,17.5,36.5,32.17,21.65
2016,4,18,8,0,0.0,62.0,3.6,18.0,62.0,54.78,40.49
2016,4,18,8,15,0.0,55.0,3.6,18.5,55.0,48.58,35.07
2016,4,18,8,30,0.0,48.0,3.6,19.0,48.0,42.4,29.71
2016,4,18,8,45,0.0,40.0,3.6,19.5,40.0,35.33,23.68
2016,4,18,9,0,0.0,32.0,3.6,20.0,32.0,28.27,17.72
2016,4,18,9,15,0.0,26.0,3.7,20.0,26.0,22.98,13.29
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,17.68,8.89
2016,4,18,9,45,0.0,36.5,3.9,20.5,36.5,32.32,20.79
2016,4,18,10,0,0.0,53.0,4.0,21.0,53.0,47.0,32.58
2016,4,18,10,15,91.0,233.0,3.75,21.0,308.5,330.67,259.22
2016,4,18,10,30,182.0,413.0,3.5,21.0,564.0,612.28,467.82
2016,4,18,10,45,178.5,429.0,3.3,21.5,581.5,623.02,471.51
2016,4,18,11,0,175.0,445.0,3.1,22.0,599.0,632.59,475.79
2016,4,18,11,15,134.0,449.0,3.05,22.0,568.5,590.86,444.09
2016,4,18,11,30,93.0,453.0,3.0,22.0,538.0,534.06,401.86
2016,4,18,11,45,57.0,396.5,2.95,22.5,449.5,437.01,329.9
2016,4,18,12,0,21.0,340.0,2.9,23.0,361.0,330.9,250.13
2016,4,18,12,15,17.5,305.0,2.9,23.0,322.5,293.47,222.37
2016,4,18,12,30,14.0,270.0,2.9,23.0,284.0,256.73,194.67
2016,4,18,12,45,56.5,370.5,2.95,23.0,424.0,394.9,299.25
2016,4,18,13,0,99.0,471.0,3.0,23.0,564.0,520.88,391.0
2016,4,18,13,15,54.5,341.0,2.95,23.0,392.5,356.46,269.91
2016,4,18,13,30,10.0,211.0,2.9,23.0,221.0,195.98,148.3
2016,4,18,13,45,89.0,329.5,2.85,23.0,409.0,366.42,279.48
2016,4,18,14,0,168.0,448.0,2.8,23.0,597.0,516.32,389.2
2016,4,18,14,15,153.5,432.0,2.65,23.0,564.0,479.07,360.93
2016,4,18,14,30,139.0,416.0,2.5,23.0,531.0,443.17,334.47
2016,4,18,14,45,73.0,308.5,2.35,23.0,369.0,306.78,233.17
2016,4,18,15,0,7.0,201.0,2.2,23.0,207.0,179.48,136.29
2016,4,18,15,15,3.5,149.5,2.05,22.5,152.5,133.03,100.75
2016,4,18,15,30,0.0,98.0,1.9,22.0,98.0,86.9,64.62
2016,4,18,15,45,0.0,94.5,1.8,22.0,94.5,83.81,62.38
2016,4,18,16,0,0.0,91.0,1.7,22.0,91.0,80.67,60.05
2016,4,18,16,15,86.5,161.5,1.6,21.5,207.5,147.72,110.66
2016,4,18,16,30,173.0,232.0,1.5,21.0,324.0,198.0,147.03
2016,4,18,16,45,124.0,204.0,1.45,21.0,266.0,159.28,120.04
2016,4,18,17,0,75.0,176.0,1.4,21.0,208.0,134.58,109.74
2016,4,18,17,15,66.0,151.5,1.25,20.5,177.0,117.45,95.83
2016,4,18,17,30,57.0,127.0,1.1,20.0,146.0,99.9,81.24
2016,4,18,17,45,44.5,102.5,1.0,20.0,115.5,81.92,65.8
2016,4,18,18,0,32.0,78.0,0.9,20.0,85.0,63.54,49.68
2016,4,18,18,15,16.0,55.5,0.85,19.5,59.0,46.09,34.15
2016,4,18,18,30,0.0,33.0,0.8,19.0,33.0,28.51,18.12
2016,4,18,18,45,0.0,16.5,0.75,19.0,16.5,14.53,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,17.0,24.0,47.19,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,48.0,103.69,75.06
2016,4,19,6,45,211.0,56.0,1.85,17.5,93.0,184.63,145.73
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,266.75,215.8
2016,4,19,7,15,161.5,95.0,2.05,18.0,129.5,212.07,172.55
2016,4,19,7,30,21.0,114.0,2.0,18.0,121.0,122.54,97.41
2016,4,19,7,45,10.5,119.0,2.0,18.5,122.5,118.71,93.83
2016,4,19,8,0,0.0,124.0,2.0,19.0,124.0,114.69,89.75
2016,4,19,8,15,0.0,137.0,1.95,19.5,137.0,126.41,98.77
2016,4,19,8,30,0.0,150.0,1.9,20.0,150.0,138.21,107.69
2016,4,19,8,45,1.5,161.5,1.85,20.5,162.5,149.84,116.4
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,161.62,125.14
2016,4,19,9,15,1.5,118.5,1.75,21.0,119.5,107.48,81.63
2016,4,19,9,30,0.0,64.0,1.7,21.0,64.0,56.71,40.59
2016,4,19,9,45,6.5,154.5,1.7,21.5,159.5,145.87,111.82
2016,4,19,10,0,13.0,245.0,1.7,22.0,255.0,238.91,183.43
2016,4,19,10,15,28.5,302.5,1.7,22.5,326.0,325.95,248.52
2016,4,19,10,30,44.0,360.0,1.7,23.0,397.0,400.13,302.19
2016,4,19,10,45,47.0,378.0,1.7,23.5,418.5,419.67,314.94
2016,4,19,11,0,50.0,396.0,1.7,24.0,440.0,438.75,327.55
2016,4,19,11,15,38.0,377.0,1.7,24.0,411.5,404.26,301.93
2016,4,19,11,30,26.0,358.0,1.7,24.0,383.0,370.39,276.92
2016,4,19,11,45,79.0,420.0,1.75,24.5,494.5,481.81,358.07
2016,4,19,12,0,132.0,482.0,1.8,25.0,606.0,602.85,442.08
2016,4,19,12,15,191.0,481.5,1.8,25.0,662.0,650.33,475.16
2016,4,19,12,30,250.0,481.0,1.8,25.0,718.0,703.52,511.98
2016,4,19,12,45,132.0,376.5,1.8,25.0,502.0,477.05,353.59
2016,4,19,13,0,14.0,272.0,1.8,25.0,286.0,256.17,191.26
2016,4,19,13,15,7.0,203.5,1.8,25.0,210.5,187.58,140.32
2016,4,19,13,30,0.0,135.0,1.8,25.0,135.0,120.27,88.77
2016,4,19,13,45,110.0,290.5,1.8,25.0,388.0,347.13,262.86
2016,4,19,14,0,220.0,446.0,1.8,25.0,641.0,550.66,408.51
2016,4,19,14,15,171.0,430.0,1.85,24.5,578.5,488.31,363.23
2016,4,19,14,30,122.0,414.0,1.9,24.0,516.0,430.67,322.4
2016,4,19,14,45,107.5,391.0,1.95,24.0,478.0,393.1,295.4
2016,4,19,15,0,93.0,368.0,2.0,24.0,440.0,356.8,268.94
2016,4,19,15,15,49.5,282.0,2.05,23.5,320.0,260.36,197.69
2016,4,19,15,30,6.0,196.0,2.1,23.0,200.0,172.41,131.37
2016,4,19,15,45,3.0,158.0,2.15,23.0,160.0,138.67,105.5
2016,4,19,16,0,0.0,120.0,2.2,23.0,120.0,105.41,79.54
2016,4,19,16,15,0.0,132.0,2.2,23.0,132.0,114.89,87.45
2016,4,19,16,30,0.0,144.0,2.2,23.0,144.0,123.56,94.7
2016,4,19,16,45,0.0,91.5,2.2,23.0,91.5,80.56,60.36
2016,4,19,17,0,0.0,39.0,2.2,23.0,39.0,34.4,24.06
2016,4,19,17,15,0.0,33.0,1.95,22.5,33.0,29.08,19.64
2016,4,19,17,30,0.0,27.0,1.7,22.0,27.0,23.77,15.12
2016,4,19,17,45,0.0,21.5,1.5,21.5,21.5,18.91,10.92
2016,4,19,18,0,0.0,16.0,1.3,21.0,16.0,14.06,6.64
2016,4,19,18,15,0.0,11.0,1.25,20.5,11.0,9.65,2.7
2016,4,19,18,30,0.0,6.0,1.2,20.0,6.0,5.26,0.0
2016,4,19,18,45,0.0,3.0,1.15,20.0,3.0,2.63,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,6.5,0.55,18.0,6.5,5.7,0.0
2016,4,20,6,30,0.0,13.0,0.6,18.0,13.0,11.42,3.46
2016,4,20,6,45,0.0,26.5,0.7,18.0,26.5,23.33,13.83
2016,4,20,7,0,0.0,40.0,0.8,18.0,40.0,35.28,24.15
2016,4,20,7,15,0.0,55.0,0.75,18.0,55.0,48.58,35.51
2016,4,20,7,30,0.0,70.0,0.7,18.0,70.0,62.42,47.14
2016,4,20,7,45,42.5,122.5,0.65,18.5,140.5,152.15,121.88
2016,4,20,8,0,85.0,175.0,0.6,19.0,211.0,243.07,194.33
2016,4,20,8,15,123.5,202.5,0.6,19.5,263.0,317.75,251.43
2016,4,20,8,30,162.0,230.0,0.6,20.0,315.0,382.6,299.39
2016,4,20,8,45,391.0,202.5,0.65,20.5,435.5,579.09,445.98
2016,4,20,9,0,620.0,175.0,0.7,21.0,556.0,769.1,577.5
2016,4,20,9,15,436.5,249.0,0.75,21.0,527.5,693.92,518.86
2016,4,20,9,30,253.0,323.0,0.8,21.0,499.0,597.5,447.63
2016,4,20,9,45,306.0,332.0,0.9,21.5,558.5,660.88,492.64
2016,4,20,10,0,359.0,341.0,1.0,22.0,618.0,724.98,535.55
2016,4,20,10,15,315.5,372.0,1.05,22.0,623.5,717.34,527.7
2016,4,20,10,30,272.0,403.0,1.1,22.0,629.0,706.58,518.62
2016,4,20,10,45,520.5,298.5,1.15,22.5,750.5,859.69,626.06
2016,4,20,11,0,769.0,194.0,1.2,23.0,872.0,995.01,712.69
2016,4,20,11,15,775.0,195.5,1.2,23.0,893.0,997.21,711.52
2016,4,20,11,30,781.0,197.0,1.2,23.0,914.0,995.8,710.02
2016,4,20,11,45,821.5,172.5,1.2,23.5,936.0,999.24,710.36
2016,4,20,12,0,862.0,148.0,1.2,24.0,958.0,986.74,700.86
2016,4,20,12,15,863.0,148.0,1.2,24.0,962.5,968.22,689.29
2016,4,20,12,30,864.0,148.0,1.2,24.0,967.0,946.32,675.74
2016,4,20,12,45,863.0,148.0,1.2,24.0,963.5,919.36,659.04
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,889.35,640.43
2016,4,20,13,15,859.0,147.5,1.15,23.5,947.5,854.31,619.03
2016,4,20,13,30,856.0,147.0,1.1,23.0,935.0,816.62,595.79
2016,4,20,13,45,476.5,292.0,1.1,23.0,729.0,629.66,464.83
2016,4,20,14,0,97.0,437.0,1.1,23.0,523.0,453.93,335.84
2016,4,20,14,15,153.0,427.0,1.1,23.0,557.5,473.38,351.99
2016,4,20,14,30,209.0,417.0,1.1,23.0,592.0,485.32,360.85
2016,4,20,14,45,523.0,268.5,1.1,23.0,681.0,519.81,387.61
2016,4,20,15,0,837.0,120.0,1.1,23.0,770.0,523.4,388.47
2016,4,20,15,15,823.5,117.5,1.15,23.0,727.5,462.85,340.78
2016,4,20,15,30,810.0,115.0,1.2,23.0,685.0,404.33,293.36
2016,4,20,15,45,791.0,112.0,1.3,23.0,637.0,344.03,243.35
2016,4,20,16,0,772.0,109.0,1.4,23.0,589.0,285.07,193.44
2016,4,20,16,15,748.5,105.0,1.45,23.0,537.5,226.04,144.09
2016,4,20,16,30,725.0,101.0,1.5,23.0,486.0,164.1,95.59
2016,4,20,16,45,691.5,96.5,1.55,23.0,431.0,108.63,60.45
2016,4,20,17,0,658.0,92.0,1.6,23.0,376.0,62.17,47.84
2016,4,20,17,15,614.0,85.5,1.45,22.5,321.0,59.64,45.99
2016,4,20,17,30,570.0,79.0,1.3,22.0,266.0,56.96,43.89
2016,4,20,17,45,504.0,70.5,1.2,21.5,212.0,52.4,40.05
2016,4,20,18,0,438.0,62.0,1.1,21.0,158.0,47.68,35.86
2016,4,20,18,15,341.5,49.0,1.1,20.5,110.5,38.63,27.68
2016,4,20,18,30,245.0,36.0,1.1,20.0,63.0,27.97,17.73
2016,4,20,18,45,122.5,18.0,1.1,19.5,31.5,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,21.0,0.75,20.5,21.0,18.48,9.92
2016,4,21,8,0,0.0,37.0,0.8,21.0,37.0,32.63,21.63
2016,4,21,8,15,0.0,23.0,0.8,21.0,23.0,20.27,11.26
2016,4,21,8,30,0.0,9.0,0.8,21.0,9.0,7.93,0.94
2016,4,21,8,45,0.0,26.0,0.85,21.5,26.0,22.95,13.32
2016,4,21,9,0,0.0,43.0,0.9,22.0,43.0,38.02,25.54
2016,4,21,9,15,0.0,87.0,0.9,22.0,87.0,77.15,57.06
2016,4,21,9,30,0.0,131.0,0.9,22.0,131.0,117.67,89.06
2016,4,21,9,45,62.0,253.0,0.95,22.5,301.5,308.05,237.0
2016,4,21,10,0,124.0,375.0,1.0,23.0,472.0,515.38,386.19
2016,4,21,10,15,465.0,265.5,1.0,23.0,650.5,766.93,565.91
2016,4,21,10,30,806.0,156.0,1.0,23.0,829.0,992.1,710.44
2016,4,21,10,45,818.5,155.5,1.05,23.5,859.5,1006.14,714.51
2016,4,21,11,0,831.0,155.0,1.1,24.0,890.0,1016.59,719.44
2016,4,21,11,15,836.5,156.0,1.15,24.0,911.0,1017.86,720.28
2016,4,21,11,30,842.0,157.0,1.2,24.0,932.0,1015.35,719.04
2016,4,21,11,45,859.5,148.5,1.3,24.0,949.0,999.61,710.59
2016,4,21,12,0,877.0,140.0,1.4,24.0,966.0,992.51,707.66
2016,4,21,12,15,878.0,140.5,1.5,24.0,970.5,974.26,697.6
2016,4,21,12,30,879.0,141.0,1.6,24.0,975.0,952.55,685.39
2016,4,21,12,45,588.0,304.0,1.7,24.5,861.0,831.62,603.97
2016,4,21,13,0,297.0,467.0,1.8,25.0,747.0,699.92,508.92
2016,4,21,13,15,365.5,431.5,1.85,24.5,772.0,706.96,517.91
2016,4,21,13,30,434.0,396.0,1.9,24.0,797.0,711.76,523.9
2016,4,21,13,45,332.0,421.0,2.0,24.0,724.0,629.79,465.94
2016,4,21,14,0,230.0,446.0,2.1,24.0,651.0,556.3,413.41
2016,4,21,14,15,531.0,293.5,2.15,24.0,745.0,610.13,457.16
2016,4,21,14,30,832.0,141.0,2.2,24.0,839.0,631.47,474.61
2016,4,21,14,45,822.5,138.0,2.25,24.0,803.0,576.77,433.05
2016,4,21,15,0,813.0,135.0,2.3,24.0,767.0,521.3,390.08
2016,4,21,15,15,799.0,132.0,2.3,24.0,724.5,463.31,343.69
2016,4,21,15,30,785.0,129.0,2.3,24.0,682.0,405.57,296.09
2016,4,21,15,45,535.5,201.0,2.3,24.0,566.5,328.18,237.76
2016,4,21,16,0,286.0,273.0,2.3,24.0,451.0,283.02,207.46
2016,4,21,16,15,496.0,191.0,2.2,23.5,468.0,236.77,162.57
2016,4,21,16,30,706.0,109.0,2.1,23.0,485.0,167.0,98.85
2016,4,21,16,45,674.0,103.0,2.05,23.0,430.5,111.74,63.67
2016,4,21,17,0,642.0,97.0,2.0,23.0,376.0,65.57,50.74
2016,4,21,17,15,597.5,90.0,1.9,22.5,320.5,62.84,48.73
2016,4,21,17,30,553.0,83.0,1.8,22.0,265.0,59.94,46.46
2016,4,21,17,45,487.5,73.5,1.7,21.5,211.5,54.71,42.05
2016,4,21,18,0,422.0,64.0,1.6,21.0,158.0,49.25,37.23
2016,4,21,18,15,327.0,50.5,1.55,20.5,110.5,38.56,27.63
2016,4,21,18,30,232.0,37.0,1.5,20.0,63.0,28.7,18.39
2016,4,21,18,45,116.0,18.5,1.5,20.0,31.5,14.5,0.89
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.5,16.0,1.8,13.5,34.0,93.25,23.66
2016,4,22,6,30,345.0,32.0,2.1,14.0,68.0,201.08,153.33
2016,4,22,6,45,446.5,42.0,2.4,15.0,119.5,280.39,225.02
2016,4,22,7,0,548.0,52.0,2.7,16.0,171.0,370.75,302.78
2016,4,22,7,15,611.0,59.0,2.6,16.5,228.0,445.2,365.19
2016,4,22,7,30,674.0,66.0,2.5,17.0,285.0,524.8,428.72
2016,4,22,7,45,714.5,72.0,2.45,18.0,343.5,589.63,477.33
2016,4,22,8,0,755.0,78.0,2.4,19.0,402.0,659.07,525.94
2016,4,22,8,15,784.5,82.0,2.35,19.5,459.0,718.83,565.98
2016,4,22,8,30,814.0,86.0,2.3,20.0,516.0,778.33,604.61
2016,4,22,8,45,834.5,90.0,2.25,21.0,569.5,829.54,635.12
2016,4,22,9,0,855.0,94.0,2.2,22.0,623.0,879.04,663.61
2016,4,22,9,15,870.5,96.5,2.25,22.0,672.5,911.69,683.64
2016,4,22,9,30,886.0,99.0,2.3,22.0,722.0,949.89,707.46
2016,4,22,9,45,897.0,102.0,2.4,22.5,765.5,981.5,725.86
2016,4,22,10,0,908.0,105.0,2.5,23.0,809.0,1009.8,742.09
2016,4,22,10,15,916.5,106.5,2.55,23.0,846.0,1030.49,754.35
2016,4,22,10,30,925.0,108.0,2.6,23.0,883.0,1047.48,764.38
2016,4,22,10,45,930.5,110.0,2.65,23.5,912.5,1058.13,769.01
2016,4,22,11,0,936.0,112.0,2.7,24.0,942.0,1064.79,771.25
2016,4,22,11,15,940.0,113.0,2.7,24.0,963.0,1064.85,770.45
2016,4,22,11,30,944.0,114.0,2.7,24.0,984.0,1060.85,767.27
2016,4,22,11,45,947.0,114.0,2.75,24.5,997.5,1050.83,759.44
2016,4,22,12,0,950.0,114.0,2.8,25.0,1011.0,1036.84,749.26
2016,4,22,12,15,950.5,114.5,2.8,25.0,1015.0,1017.05,736.49
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,993.55,721.44
2016,4,22,12,45,949.0,115.0,2.8,25.0,1014.0,963.75,702.34
2016,4,22,13,0,947.0,115.0,2.8,25.0,1009.0,930.63,681.07
2016,4,22,13,15,944.0,114.5,2.75,25.0,996.0,893.04,656.41
2016,4,22,13,30,941.0,114.0,2.7,25.0,983.0,852.5,629.71
2016,4,22,13,45,935.5,113.5,2.7,25.0,961.0,807.3,600.02
2016,4,22,14,0,930.0,113.0,2.7,25.0,939.0,759.69,567.92
2016,4,22,14,15,923.0,111.5,2.65,25.0,909.0,708.04,530.47
2016,4,22,14,30,916.0,110.0,2.6,25.0,879.0,654.58,490.8
2016,4,22,14,45,905.5,108.5,2.6,25.0,842.0,597.59,447.66
2016,4,22,15,0,895.0,107.0,2.6,25.0,805.0,539.65,402.45
2016,4,22,15,15,882.5,105.0,2.5,25.0,761.5,479.72,354.05
2016,4,22,15,30,870.0,103.0,2.4,25.0,718.0,419.58,304.07
2016,4,22,15,45,853.5,100.0,2.35,25.0,669.0,357.44,251.53
2016,4,22,16,0,837.0,97.0,2.3,25.0,620.0,290.63,194.82
2016,4,22,16,15,815.0,93.5,2.15,24.5,566.5,228.46,142.77
2016,4,22,16,30,793.0,90.0,2.0,24.0,513.0,168.46,95.94
2016,4,22,16,45,764.0,85.5,1.85,24.0,457.0,109.68,58.96
2016,4,22,17,0,735.0,81.0,1.7,24.0,401.0,60.33,46.06
2016,4,22,17,15,693.0,75.5,1.5,23.0,343.5,52.62,39.86
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,50.29,38.13
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,46.17,34.66
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,41.88,30.87
2016,4,22,18,15,427.5,44.5,1.0,20.0,122.5,34.72,24.43
2016,4,22,18,30,327.0,34.0,1.0,19.0,72.0,27.29,17.38
2016,4,22,18,45,163.5,17.0,1.05,18.5,36.0,13.47,1.24
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
