Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,90.29,32.36
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,191.66,145.86
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,272.33,216.82
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,364.41,294.15
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,438.42,354.36
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,517.64,415.44
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,585.67,464.94
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,652.91,510.55
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,712.66,549.31
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,772.16,586.84
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,822.39,617.75
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,870.92,647.02
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,903.96,666.94
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,942.71,690.66
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,973.01,707.38
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,999.98,722.01
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,1021.34,733.8
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,1039.05,743.43
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,1048.45,747.33
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,1053.91,749.0
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,1053.86,748.16
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,1049.83,745.06
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,1039.85,738.46
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,1025.98,729.62
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,1005.93,717.07
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,982.27,702.36
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,953.34,683.66
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,921.19,662.9
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,852.49,618.25
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,778.22,565.14
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,775.09,567.96
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,752.42,556.11
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,702.04,521.89
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,649.86,485.29
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,594.44,444.01
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,537.98,400.45
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,478.62,353.07
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,415.21,301.15
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,353.07,248.85
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,291.73,196.36
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,230.42,145.09
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,171.39,99.07
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,113.2,62.5
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,58.81,44.76
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,56.43,43.13
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,53.92,41.27
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,49.98,37.96
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,45.9,34.35
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,38.07,27.32
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,29.91,19.62
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.74,2.6
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,21.21,5.26
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,46.21,31.99
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,84.73,65.29
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,124.63,99.65
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,175.83,142.89
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,221.1,180.42
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,332.54,272.04
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,443.8,360.74
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,316.78,256.66
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,164.7,129.58
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,177.87,139.76
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,191.19,149.69
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,231.03,180.98
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,271.19,212.07
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,264.47,205.73
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,257.85,199.66
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,306.14,236.27
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,371.49,284.94
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,565.77,431.9
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,758.19,569.81
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,765.67,574.46
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,771.53,579.07
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,778.26,582.36
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,782.7,584.13
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,707.38,528.53
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,625.32,468.06
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,591.26,442.69
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,557.89,417.56
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,493.62,370.69
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,438.41,330.01
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,340.25,257.47
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,244.86,185.57
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,343.04,260.97
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,430.14,325.74
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,487.26,370.16
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,513.01,387.36
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,454.09,339.47
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,398.15,292.88
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,340.87,244.3
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,284.79,196.21
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,228.24,149.15
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,174.4,107.29
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,121.54,73.6
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,78.25,61.55
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,75.0,59.15
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,70.34,55.41
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,62.96,49.08
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,55.25,42.26
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,44.45,32.67
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,33.24,22.36
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,16.81,4.39
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,77.15,37.15
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,159.52,120.27
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,231.73,183.04
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,314.4,252.97
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,389.1,314.69
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,466.2,376.28
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,370.35,298.39
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,245.04,194.46
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,356.32,283.14
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,476.8,375.33
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,363.37,284.5
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,228.07,175.56
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,311.77,240.4
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,383.4,294.4
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,685.54,525.44
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,952.65,711.61
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,794.2,595.54
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,592.22,443.27
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,816.78,610.63
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,1009.39,741.44
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,1009.95,739.7
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,1006.78,737.01
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,991.45,725.27
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,984.86,719.49
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,966.08,706.69
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,943.9,691.76
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,915.32,671.52
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,883.84,649.43
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,848.27,625.66
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,810.08,600.04
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,766.54,570.6
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,721.09,538.05
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,672.95,502.74
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,623.73,465.82
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,569.28,424.29
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,514.59,381.46
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,457.48,336.22
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,400.64,289.82
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,333.56,238.12
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,293.17,209.33
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,238.42,160.24
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,169.43,100.67
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,115.86,67.23
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,72.28,55.51
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,69.51,53.53
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,66.58,51.3
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,59.74,45.52
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,53.03,39.66
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,42.92,30.76
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,32.44,21.23
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,16.4,4.51
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,74.08,38.94
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,150.17,113.6
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,217.49,172.22
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,293.04,236.42
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,235.85,191.1
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,150.69,119.78
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,224.24,180.45
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,315.14,253.3
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,380.93,304.55
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,464.2,367.93
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,537.88,423.37
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,614.75,480.06
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,625.65,485.3
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,632.61,487.88
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,788.41,605.11
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,942.5,713.47
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,965.16,727.24
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,977.18,734.52
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,987.71,739.81
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,994.68,742.78
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,996.06,743.27
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,993.83,741.46
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,986.58,734.9
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,975.68,726.01
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,956.02,712.16
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,933.11,696.22
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,750.72,562.01
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,564.47,419.3
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,500.9,373.35
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,446.13,332.97
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,462.03,345.4
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,475.93,356.05
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,475.71,356.35
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,472.02,353.84
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,471.59,353.93
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,463.75,347.41
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,438.57,327.03
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,398.9,292.95
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,345.72,249.03
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,296.95,208.91
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,245.96,167.89
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,198.16,131.81
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,133.44,94.16
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,113.48,90.33
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,97.44,77.35
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,81.23,63.97
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,77.82,61.26
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,79.22,62.37
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,58.61,44.38
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,37.3,25.51
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,19.42,7.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,86.07,50.1
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,176.32,136.72
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,264.31,213.92
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,365.81,301.24
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,441.98,365.06
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,523.43,430.45
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,597.69,487.85
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,671.77,542.36
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,732.71,582.87
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,793.38,621.89
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,847.54,655.05
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,900.34,686.36
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,932.91,703.12
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,971.07,723.47
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,1003.84,740.24
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,1033.36,754.72
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,1052.96,763.23
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,1068.74,769.36
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,1079.07,772.61
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,1085.36,773.48
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,1084.05,771.84
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,1078.62,767.85
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,1068.12,759.36
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,1053.6,748.55
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,1031.84,734.82
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,1006.37,718.86
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,975.98,699.81
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,942.23,678.59
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,904.01,653.98
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,862.78,627.33
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,816.8,597.71
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,768.33,565.53
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,715.86,527.82
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,661.53,487.91
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,603.53,444.55
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,544.64,399.22
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,483.69,351.2
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,422.46,301.46
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,359.57,248.9
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,291.98,192.34
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,229.69,140.7
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,169.43,94.4
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,110.38,58.54
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,62.4,47.14
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,54.54,40.85
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,52.29,39.16
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,48.62,36.08
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,44.84,32.75
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,37.81,26.52
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,30.52,19.77
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,14.98,4.46
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,15.0,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,99.38,61.65
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,181.68,140.82
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,255.46,205.32
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,342.98,279.32
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,415.28,339.34
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,492.5,401.06
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,559.99,452.45
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,629.82,503.8
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,688.26,545.34
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,746.73,585.66
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,793.69,616.05
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,843.7,648.14
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,884.84,673.42
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,923.62,696.79
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,954.84,715.31
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,983.01,731.75
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,1003.44,743.88
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,1009.15,746.35
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,1019.23,750.8
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,1025.54,752.83
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,1025.07,751.74
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,1020.81,748.35
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,1009.79,739.48
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,995.13,728.37
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,975.14,714.78
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,951.82,699.09
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,920.36,676.91
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,886.3,653.08
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,857.42,633.82
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,817.64,607.05
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,770.52,574.34
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,722.35,539.49
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,672.48,503.01
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,621.52,464.92
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,564.01,421.02
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,509.49,378.39
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,368.79,274.24
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,274.73,206.7
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,235.36,177.43
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,204.67,154.62
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,197.63,148.7
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,192.11,143.94
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,168.06,125.88
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,136.69,109.5
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,128.07,102.94
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,112.45,90.29
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,94.44,75.33
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,79.98,63.01
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,59.1,44.84
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,37.43,25.74
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,20.62,8.76
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,6.63,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,63.48,38.16
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,118.05,88.81
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,175.95,138.39
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,238.61,191.14
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,166.46,132.99
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,79.8,60.31
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,192.02,152.89
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,319.17,254.32
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,234.06,184.55
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,147.97,113.36
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,195.12,150.34
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,243.08,187.17
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,163.16,124.19
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,87.11,63.75
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,117.07,87.1
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,147.29,110.29
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,182.48,137.37
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,217.8,164.29
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,485.0,367.64
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,742.15,551.24
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,522.46,391.18
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,296.02,221.15
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,223.34,166.78
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,152.18,112.56
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,237.23,177.33
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,321.78,240.36
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,378.11,281.9
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,424.31,315.64
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,397.34,295.7
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,371.12,276.48
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,485.37,362.61
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,583.43,434.08
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,376.94,282.87
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,184.93,137.75
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,355.01,267.59
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,500.07,371.74
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,418.86,311.19
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,353.07,262.84
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,341.94,252.38
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,319.98,232.9
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,253.42,184.68
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,194.53,143.54
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,166.27,122.49
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,137.18,109.37
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,127.03,101.59
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,120.55,96.66
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,102.36,81.67
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,81.65,64.15
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,58.41,44.09
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,34.84,23.51
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,18.89,7.85
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,13.84,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,96.43,63.99
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,171.2,134.12
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,246.28,200.2
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,332.09,274.1
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,402.93,333.26
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,484.61,398.68
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,553.0,451.47
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,623.95,504.45
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,682.8,546.54
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,741.78,586.76
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,794.59,621.73
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,842.06,652.22
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,882.82,676.56
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,921.23,698.74
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,955.5,717.63
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,986.98,734.26
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,996.9,737.74
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,1014.0,746.09
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,1026.46,749.78
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,1035.23,751.03
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,1035.22,746.08
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,1031.34,738.68
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,1022.72,728.9
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,1010.3,716.83
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,990.34,702.95
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,966.91,687.07
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,939.24,667.31
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,908.33,645.66
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,871.42,622.9
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,831.75,598.24
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,788.58,571.65
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,742.94,541.79
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,693.17,506.71
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,641.62,469.52
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,587.03,429.5
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,531.2,387.21
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,472.8,341.38
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,414.14,293.91
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,348.68,240.29
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,288.09,189.51
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,227.36,139.89
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,168.7,95.28
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,110.85,59.97
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,63.59,48.31
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,55.65,41.95
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,53.49,40.34
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,49.54,37.1
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,45.42,33.56
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,38.87,27.78
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,32.08,21.49
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,20.24,9.29
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,9.1,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,22.8,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,110.25,74.55
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,190.24,148.32
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,259.84,209.85
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,342.67,280.91
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,302.88,249.34
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,249.84,204.37
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,363.22,297.74
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,491.24,399.41
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,373.69,301.89
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,213.81,168.97
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,164.94,128.99
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,117.82,90.18
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,215.42,168.31
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,332.26,259.01
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,297.31,230.39
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,250.2,192.82
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,218.0,167.56
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,186.5,142.75
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,256.75,196.8
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,327.35,249.79
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,472.0,358.96
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,614.17,462.39
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,624.88,468.36
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,634.21,473.95
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,465.57,351.12
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,306.02,231.31
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,323.94,245.17
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,341.31,258.17
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,446.23,338.19
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,541.51,409.36
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,645.45,492.11
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,715.63,547.52
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,667.56,510.87
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,618.28,473.1
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,561.9,429.07
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,508.82,386.6
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,447.15,337.7
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,392.78,294.13
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,333.01,246.88
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,289.25,213.34
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,241.95,176.75
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,207.53,151.97
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,160.39,115.67
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,117.05,94.73
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,109.26,88.66
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,101.1,82.09
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,87.37,70.52
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,73.08,58.14
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,56.82,43.73
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,41.14,29.51
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,24.09,12.59
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.64,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,14.96,5.88
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,26.44,16.57
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,42.47,30.66
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,58.99,45.08
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,77.47,60.97
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,95.85,76.53
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,113.66,91.18
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,131.43,105.54
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,108.48,85.96
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,87.19,67.86
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,175.61,141.49
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,281.92,227.84
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,173.75,138.94
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,84.37,64.62
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,79.49,60.35
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,74.63,56.11
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,78.26,58.97
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,81.96,61.9
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,101.98,78.12
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,122.05,94.28
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,170.52,133.44
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,219.03,172.13
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,277.06,217.8
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,334.68,262.51
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,344.38,269.92
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,343.23,269.11
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,412.34,322.31
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,478.45,372.1
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,447.75,348.51
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,417.99,325.86
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,352.2,274.87
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,288.67,225.25
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,267.09,208.66
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,245.9,192.24
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,214.97,168.05
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,184.68,144.25
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,173.15,135.29
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,161.84,126.49
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,196.34,154.03
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,218.81,171.54
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,197.5,154.66
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,176.45,138.17
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,136.96,107.59
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,91.74,74.69
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,79.64,64.6
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,67.44,54.2
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,52.45,41.04
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,53.39,41.78
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,43.63,32.93
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,34.71,24.54
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.87,11.49
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
