Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,95.0,14.0,1.7,10.0,17.0,41.03,0.0
2016,5,3,6,15,237.5,28.5,1.85,10.5,57.0,137.16,98.03
2016,5,3,6,30,380.0,43.0,2.0,11.0,97.0,226.63,180.09
2016,5,3,6,45,474.5,52.0,2.15,11.5,150.5,303.98,248.95
2016,5,3,7,0,569.0,61.0,2.3,12.0,204.0,390.89,323.85
2016,5,3,7,15,625.5,68.0,2.45,13.0,261.0,462.3,383.12
2016,5,3,7,30,682.0,75.0,2.6,14.0,318.0,537.95,443.24
2016,5,3,7,45,722.5,79.5,2.8,15.0,376.0,600.67,491.25
2016,5,3,8,0,763.0,84.0,3.0,16.0,434.0,667.91,540.08
2016,5,3,8,15,790.0,88.0,3.05,16.5,490.0,725.24,579.57
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,782.05,617.79
2016,5,3,8,45,837.0,95.0,3.15,17.5,599.0,830.89,649.48
2016,5,3,9,0,857.0,98.0,3.2,18.0,652.0,870.05,673.88
2016,5,3,9,15,871.5,101.0,3.2,18.0,700.0,909.71,699.37
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,946.72,722.82
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.5,976.49,739.78
2016,5,3,10,0,907.0,109.0,3.2,19.0,833.0,1002.97,754.48
2016,5,3,10,15,915.0,110.5,3.2,19.5,869.0,1022.45,764.48
2016,5,3,10,30,923.0,112.0,3.2,20.0,905.0,1038.26,772.13
2016,5,3,10,45,928.0,114.0,3.2,20.5,933.5,1047.78,775.75
2016,5,3,11,0,933.0,116.0,3.2,21.0,962.0,1053.36,776.94
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.5,1052.93,775.87
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1048.51,772.39
2016,5,3,11,45,944.5,117.5,3.2,21.5,1016.0,1038.16,763.72
2016,5,3,12,0,948.0,117.0,3.2,22.0,1029.0,1023.91,752.71
2016,5,3,12,15,948.5,117.0,3.2,22.0,1032.5,1003.52,739.25
2016,5,3,12,30,949.0,117.0,3.2,22.0,1036.0,979.54,723.53
2016,5,3,12,45,948.0,117.0,3.2,22.5,1031.5,950.77,703.31
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,918.73,680.99
2016,5,3,13,15,944.0,116.5,3.2,23.0,1013.5,881.46,656.44
2016,5,3,13,30,941.0,116.0,3.2,23.0,1000.0,841.31,629.81
2016,5,3,13,45,936.0,115.0,3.2,23.0,978.0,796.52,599.78
2016,5,3,14,0,931.0,114.0,3.2,23.0,956.0,749.33,566.78
2016,5,3,14,15,924.5,112.5,3.15,23.0,926.5,698.57,529.23
2016,5,3,14,30,918.0,111.0,3.1,23.0,897.0,645.98,489.42
2016,5,3,14,45,909.0,109.5,3.1,23.0,860.5,590.43,446.49
2016,5,3,15,0,900.0,108.0,3.1,23.0,824.0,533.78,401.41
2016,5,3,15,15,888.0,105.5,3.1,23.0,781.0,474.19,352.71
2016,5,3,15,30,876.0,103.0,3.1,23.0,738.0,414.37,302.38
2016,5,3,15,45,861.0,100.5,3.1,23.0,689.5,353.63,250.18
2016,5,3,16,0,846.0,98.0,3.1,23.0,641.0,287.59,193.39
2016,5,3,16,15,825.5,94.5,3.0,22.5,588.0,226.08,141.44
2016,5,3,16,30,805.0,91.0,2.9,22.0,535.0,166.54,94.84
2016,5,3,16,45,776.5,87.0,2.8,22.0,479.0,108.35,58.68
2016,5,3,17,0,748.0,83.0,2.7,22.0,423.0,61.16,47.11
2016,5,3,17,15,710.0,78.0,2.4,21.0,366.0,59.1,45.75
2016,5,3,17,30,672.0,73.0,2.1,20.0,309.0,51.88,39.8
2016,5,3,17,45,613.0,66.5,1.8,19.5,252.5,48.62,37.11
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,45.25,34.17
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,38.68,28.28
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,31.86,21.9
2016,5,3,18,45,232.5,26.0,1.35,16.5,53.5,20.96,10.87
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.0,1.9,11.5,8.5,6.37,0.0
2016,5,4,6,0,82.0,14.0,2.1,12.0,17.0,47.54,0.0
2016,5,4,6,15,216.0,29.5,2.4,12.5,56.5,128.19,91.77
2016,5,4,6,30,350.0,45.0,2.7,13.0,96.0,216.06,171.0
2016,5,4,6,45,440.5,55.5,3.05,14.0,148.5,291.56,237.56
2016,5,4,7,0,531.0,66.0,3.4,15.0,201.0,376.26,309.99
2016,5,4,7,15,589.0,74.0,3.4,16.0,257.5,447.79,368.99
2016,5,4,7,30,647.0,82.0,3.4,17.0,314.0,523.74,428.95
2016,5,4,7,45,688.5,87.5,3.45,18.0,372.0,589.42,478.63
2016,5,4,8,0,730.0,93.0,3.5,19.0,430.0,656.86,527.55
2016,5,4,8,15,759.0,97.5,3.55,19.5,486.0,711.68,565.16
2016,5,4,8,30,788.0,102.0,3.6,20.0,542.0,769.45,604.11
2016,5,4,8,45,809.5,105.5,3.7,21.0,595.0,819.07,635.39
2016,5,4,9,0,831.0,109.0,3.8,22.0,648.0,867.09,664.95
2016,5,4,9,15,847.0,112.5,3.8,22.5,696.5,908.21,689.99
2016,5,4,9,30,863.0,116.0,3.8,23.0,745.0,946.8,713.0
2016,5,4,9,45,874.5,118.5,3.85,23.5,787.5,967.63,724.1
2016,5,4,10,0,886.0,121.0,3.9,24.0,830.0,994.48,739.39
2016,5,4,10,15,895.0,123.0,3.9,24.0,866.5,1014.99,751.52
2016,5,4,10,30,904.0,125.0,3.9,24.0,903.0,1031.9,761.39
2016,5,4,10,45,910.5,126.5,3.9,24.5,932.0,1042.08,765.44
2016,5,4,11,0,917.0,128.0,3.9,25.0,961.0,1048.39,767.12
2016,5,4,11,15,921.5,129.0,3.85,25.0,982.0,1048.29,765.93
2016,5,4,11,30,926.0,130.0,3.8,25.0,1003.0,1044.25,762.36
2016,5,4,11,45,933.0,128.0,3.8,25.5,1017.0,1035.84,754.98
2016,5,4,12,0,940.0,126.0,3.8,26.0,1031.0,1023.54,745.23
2016,5,4,12,15,940.5,126.5,3.8,26.0,1035.0,1003.63,732.14
2016,5,4,12,30,941.0,127.0,3.8,26.0,1039.0,980.16,716.82
2016,5,4,12,45,940.5,126.0,3.8,26.0,1034.5,951.04,697.81
2016,5,4,13,0,940.0,125.0,3.8,26.0,1030.0,918.7,676.66
2016,5,4,13,15,937.5,124.5,3.8,26.0,1017.0,882.04,652.54
2016,5,4,13,30,935.0,124.0,3.8,26.0,1004.0,842.49,626.36
2016,5,4,13,45,931.5,122.5,3.8,26.5,982.5,798.61,595.85
2016,5,4,14,0,928.0,121.0,3.8,27.0,961.0,752.23,562.22
2016,5,4,14,15,921.5,119.5,3.75,27.0,931.5,701.61,525.1
2016,5,4,14,30,915.0,118.0,3.7,27.0,902.0,649.17,485.77
2016,5,4,14,45,906.5,116.0,3.7,27.0,866.0,593.64,443.26
2016,5,4,15,0,898.0,114.0,3.7,27.0,830.0,536.98,398.61
2016,5,4,15,15,886.0,111.5,3.6,26.5,786.5,477.52,351.07
2016,5,4,15,30,874.0,109.0,3.5,26.0,743.0,417.82,301.82
2016,5,4,15,45,860.5,105.5,3.45,26.0,695.0,356.9,249.93
2016,5,4,16,0,847.0,102.0,3.4,26.0,647.0,290.63,193.49
2016,5,4,16,15,826.0,98.5,3.15,25.5,594.0,229.01,142.02
2016,5,4,16,30,805.0,95.0,2.9,25.0,541.0,169.43,95.97
2016,5,4,16,45,780.5,90.0,2.65,25.0,485.5,110.78,59.77
2016,5,4,17,0,756.0,85.0,2.4,25.0,430.0,62.69,47.8
2016,5,4,17,15,717.0,80.0,2.1,24.0,372.5,55.18,41.81
2016,5,4,17,30,678.0,75.0,1.8,23.0,315.0,53.34,40.56
2016,5,4,17,45,624.0,67.5,1.55,22.5,258.5,49.39,37.29
2016,5,4,18,0,570.0,60.0,1.3,22.0,202.0,45.24,33.72
2016,5,4,18,15,479.0,51.0,1.25,21.0,149.0,39.51,28.64
2016,5,4,18,30,388.0,42.0,1.2,20.0,96.0,33.61,23.12
2016,5,4,18,45,241.5,28.0,1.2,19.0,56.5,22.74,12.31
2016,5,4,19,0,95.0,14.0,1.2,18.0,17.0,12.73,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,145.0,15.0,1.1,15.0,21.0,69.79,0.0
2016,5,5,6,15,289.0,28.0,1.3,15.5,63.0,154.67,110.59
2016,5,5,6,30,433.0,41.0,1.5,16.0,105.0,246.24,191.99
2016,5,5,6,45,515.5,50.0,1.7,17.0,158.5,320.62,256.61
2016,5,5,7,0,598.0,59.0,1.9,18.0,212.0,403.26,325.65
2016,5,5,7,15,651.0,65.0,1.85,18.5,269.0,472.76,381.79
2016,5,5,7,30,704.0,71.0,1.8,19.0,326.0,543.58,436.46
2016,5,5,7,45,737.0,76.5,1.8,20.0,382.5,606.19,481.78
2016,5,5,8,0,770.0,82.0,1.8,21.0,439.0,669.59,524.82
2016,5,5,8,15,795.5,86.0,1.8,21.5,494.5,725.89,561.55
2016,5,5,8,30,821.0,90.0,1.8,22.0,550.0,781.53,596.87
2016,5,5,8,45,836.0,94.5,1.8,23.0,601.0,827.92,623.79
2016,5,5,9,0,851.0,99.0,1.8,24.0,652.0,872.21,648.71
2016,5,5,9,15,864.5,102.0,1.75,24.5,699.5,902.77,664.79
2016,5,5,9,30,878.0,105.0,1.7,25.0,747.0,938.54,684.15
2016,5,5,9,45,884.5,109.0,1.7,25.5,787.5,965.87,698.38
2016,5,5,10,0,891.0,113.0,1.7,26.0,828.0,989.76,710.44
2016,5,5,10,15,898.5,114.5,1.7,26.0,862.5,1008.4,720.64
2016,5,5,10,30,906.0,116.0,1.7,26.0,897.0,1023.43,728.69
2016,5,5,10,45,908.5,119.5,1.7,26.5,924.0,1031.81,731.31
2016,5,5,11,0,911.0,123.0,1.7,27.0,951.0,1036.25,731.69
2016,5,5,11,15,914.5,124.0,1.7,27.0,970.5,1035.25,730.33
2016,5,5,11,30,918.0,125.0,1.7,27.0,990.0,1030.35,726.77
2016,5,5,11,45,922.5,123.0,1.75,27.5,1002.5,1019.67,719.07
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1005.22,709.2
2016,5,5,12,15,927.0,121.0,1.85,28.0,1018.0,984.73,697.06
2016,5,5,12,30,927.0,121.0,1.9,28.0,1021.0,960.77,682.8
2016,5,5,12,45,925.0,121.0,2.0,28.0,1015.5,931.72,665.81
2016,5,5,13,0,923.0,121.0,2.1,28.0,1010.0,899.57,646.67
2016,5,5,13,15,919.5,120.5,2.15,28.0,996.5,862.78,623.84
2016,5,5,13,30,916.0,120.0,2.2,28.0,983.0,823.23,599.01
2016,5,5,13,45,639.0,267.0,2.25,28.0,863.0,712.54,521.22
2016,5,5,14,0,362.0,414.0,2.3,28.0,743.0,611.73,447.18
2016,5,5,14,15,403.5,381.5,2.3,28.0,737.0,588.23,431.82
2016,5,5,14,30,445.0,349.0,2.3,28.0,731.0,559.04,411.33
2016,5,5,14,45,476.5,322.0,2.35,28.0,715.5,525.26,386.83
2016,5,5,15,0,508.0,295.0,2.4,28.0,700.0,487.67,358.6
2016,5,5,15,15,496.0,279.0,2.4,28.0,657.5,435.92,319.13
2016,5,5,15,30,484.0,263.0,2.4,28.0,615.0,385.06,279.46
2016,5,5,15,45,545.0,222.5,2.4,28.0,594.0,339.78,241.49
2016,5,5,16,0,606.0,182.0,2.4,28.0,573.0,286.92,196.23
2016,5,5,16,15,543.5,184.0,2.3,27.5,513.0,235.17,156.4
2016,5,5,16,30,481.0,186.0,2.2,27.0,453.0,190.06,124.48
2016,5,5,16,45,438.0,173.5,2.15,27.0,397.5,143.62,95.54
2016,5,5,17,0,395.0,161.0,2.1,27.0,342.0,107.38,84.61
2016,5,5,17,15,374.5,143.0,1.85,26.0,296.5,97.86,77.34
2016,5,5,17,30,354.0,125.0,1.6,25.0,251.0,87.7,69.32
2016,5,5,17,45,330.0,105.0,1.35,24.5,206.0,75.45,59.17
2016,5,5,18,0,306.0,85.0,1.1,24.0,161.0,62.49,48.17
2016,5,5,18,15,258.5,66.5,1.1,23.0,119.5,49.91,37.28
2016,5,5,18,30,211.0,48.0,1.1,22.0,78.0,36.73,25.57
2016,5,5,18,45,105.5,31.0,1.1,21.5,46.0,25.0,14.1
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,12.73,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,63.5,8.0,1.05,14.0,11.0,22.65,0.0
2016,5,6,6,0,127.0,16.0,1.1,14.0,22.0,64.15,0.0
2016,5,6,6,15,263.5,30.0,1.3,14.5,63.0,147.51,106.7
2016,5,6,6,30,400.0,44.0,1.5,15.0,104.0,235.58,184.7
2016,5,6,6,45,479.5,54.5,1.7,16.0,156.5,308.48,248.11
2016,5,6,7,0,559.0,65.0,1.9,17.0,209.0,389.33,315.86
2016,5,6,7,15,613.5,72.0,1.95,17.5,265.5,458.96,372.6
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,532.57,430.11
2016,5,6,7,45,705.5,84.5,2.05,19.0,379.0,596.34,477.02
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,658.58,520.63
2016,5,6,8,15,770.0,94.5,2.3,20.5,491.5,715.48,559.65
2016,5,6,8,30,797.0,99.0,2.5,21.0,547.0,771.88,597.6
2016,5,6,8,45,820.0,101.5,2.7,22.0,600.0,821.77,629.12
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,870.14,659.05
2016,5,6,9,15,858.0,106.5,2.85,23.5,701.0,901.01,676.18
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,937.36,696.91
2016,5,6,9,45,886.0,110.5,2.75,24.5,791.5,967.91,713.46
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,995.34,727.84
2016,5,6,10,15,907.5,113.5,2.65,25.0,870.0,1015.04,738.58
2016,5,6,10,30,916.0,115.0,2.6,25.0,906.0,1031.11,747.09
2016,5,6,10,45,923.5,115.5,2.55,25.5,935.0,1041.4,750.51
2016,5,6,11,0,931.0,116.0,2.5,26.0,964.0,1047.81,751.63
2016,5,6,11,15,935.0,117.0,2.45,26.0,984.5,1047.33,750.01
2016,5,6,11,30,939.0,118.0,2.4,26.0,1005.0,1042.87,746.09
2016,5,6,11,45,948.5,113.5,2.35,26.5,1019.0,1034.45,738.38
2016,5,6,12,0,958.0,109.0,2.3,27.0,1033.0,1022.09,728.39
2016,5,6,12,15,958.0,109.0,2.25,27.0,1037.0,1001.18,714.61
2016,5,6,12,30,958.0,109.0,2.2,27.0,1041.0,976.68,698.72
2016,5,6,12,45,958.0,108.0,2.15,27.0,1036.0,947.83,680.12
2016,5,6,13,0,958.0,107.0,2.1,27.0,1031.0,915.65,659.42
2016,5,6,13,15,955.5,106.5,2.1,27.0,1017.5,878.66,636.05
2016,5,6,13,30,953.0,106.0,2.1,27.0,1004.0,838.71,610.62
2016,5,6,13,45,947.5,105.5,2.1,27.5,982.5,793.76,580.51
2016,5,6,14,0,942.0,105.0,2.1,28.0,961.0,746.43,547.76
2016,5,6,14,15,935.5,104.0,2.15,28.0,931.5,695.86,512.25
2016,5,6,14,30,929.0,103.0,2.2,28.0,902.0,643.43,474.35
2016,5,6,14,45,917.5,103.0,2.25,28.0,865.0,587.51,432.69
2016,5,6,15,0,906.0,103.0,2.3,28.0,828.0,530.71,388.99
2016,5,6,15,15,894.5,101.0,2.4,27.5,785.0,471.69,342.98
2016,5,6,15,30,883.0,99.0,2.5,27.0,742.0,412.38,294.94
2016,5,6,15,45,865.0,98.0,2.65,27.0,693.0,351.76,244.11
2016,5,6,16,0,847.0,97.0,2.8,27.0,644.0,292.1,193.38
2016,5,6,16,15,827.0,93.5,2.75,26.5,591.5,224.82,137.98
2016,5,6,16,30,807.0,90.0,2.7,26.0,539.0,165.51,92.37
2016,5,6,16,45,777.0,87.0,2.65,26.0,483.5,108.11,57.48
2016,5,6,17,0,747.0,84.0,2.6,26.0,428.0,61.7,46.75
2016,5,6,17,15,709.5,79.0,2.35,25.0,371.0,54.27,40.85
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,52.41,39.57
2016,5,6,17,45,620.0,67.0,1.9,23.5,258.5,48.82,36.64
2016,5,6,18,0,568.0,60.0,1.7,23.0,203.0,45.07,33.43
2016,5,6,18,15,484.0,50.5,1.65,22.0,151.0,38.93,28.03
2016,5,6,18,30,400.0,41.0,1.6,21.0,99.0,32.55,22.17
2016,5,6,18,45,269.0,27.5,1.55,20.0,59.0,22.16,12.1
2016,5,6,19,0,138.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,39.0,8.0,2.65,14.5,10.0,16.71,0.0
2016,5,7,6,0,78.0,16.0,2.9,15.0,20.0,49.66,0.0
2016,5,7,6,15,185.0,34.0,2.9,15.5,58.5,122.05,88.46
2016,5,7,6,30,292.0,52.0,2.9,16.0,97.0,197.38,155.04
2016,5,7,6,45,370.5,65.5,2.95,16.5,146.5,265.78,214.83
2016,5,7,7,0,449.0,79.0,3.0,17.0,196.0,342.48,280.02
2016,5,7,7,15,504.0,88.5,3.2,17.5,249.5,413.35,338.68
2016,5,7,7,30,559.0,98.0,3.4,18.0,303.0,484.89,396.02
2016,5,7,7,45,606.0,103.5,3.6,19.0,359.0,550.28,446.03
2016,5,7,8,0,653.0,109.0,3.8,20.0,415.0,617.98,496.14
2016,5,7,8,15,682.0,115.0,4.1,20.5,468.5,674.34,537.12
2016,5,7,8,30,711.0,121.0,4.4,21.0,522.0,730.64,576.51
2016,5,7,8,45,729.5,127.0,4.7,21.5,572.0,777.7,609.01
2016,5,7,9,0,748.0,133.0,5.0,22.0,622.0,823.22,640.15
2016,5,7,9,15,764.5,137.0,5.0,22.5,668.0,858.16,661.79
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,895.47,684.91
2016,5,7,9,45,788.5,146.5,5.05,23.5,753.5,923.34,701.54
2016,5,7,10,0,796.0,152.0,5.1,24.0,793.0,948.07,716.0
2016,5,7,10,15,805.0,154.5,5.05,24.5,827.0,967.85,726.34
2016,5,7,10,30,814.0,157.0,5.0,25.0,861.0,984.27,734.42
2016,5,7,10,45,817.5,161.0,5.0,25.5,887.5,993.32,737.97
2016,5,7,11,0,821.0,165.0,5.0,26.0,914.0,998.71,739.2
2016,5,7,11,15,825.5,166.5,5.0,26.0,933.5,998.86,738.58
2016,5,7,11,30,830.0,168.0,5.0,26.0,953.0,995.33,735.66
2016,5,7,11,45,862.0,148.5,5.0,26.5,973.0,982.77,725.36
2016,5,7,12,0,894.0,129.0,5.0,27.0,993.0,978.95,721.12
2016,5,7,12,15,680.5,281.5,4.95,27.0,941.0,920.47,679.97
2016,5,7,12,30,467.0,434.0,4.9,27.0,889.0,845.24,621.73
2016,5,7,12,45,365.5,460.0,4.9,27.0,815.5,755.68,558.12
2016,5,7,13,0,264.0,486.0,4.9,27.0,742.0,674.52,499.34
2016,5,7,13,15,135.0,325.5,4.85,27.0,456.5,407.74,306.93
2016,5,7,13,30,6.0,165.0,4.8,27.0,171.0,151.43,112.18
2016,5,7,13,45,109.5,312.0,4.8,27.5,412.0,359.32,271.24
2016,5,7,14,0,213.0,459.0,4.8,28.0,653.0,545.59,406.26
2016,5,7,14,15,529.5,296.0,4.8,28.0,757.0,597.16,447.6
2016,5,7,14,30,846.0,133.0,4.8,28.0,861.0,618.18,464.77
2016,5,7,14,45,823.0,138.5,4.8,28.0,822.5,563.49,422.12
2016,5,7,15,0,800.0,144.0,4.8,28.0,784.0,509.56,379.29
2016,5,7,15,15,787.0,141.0,4.75,27.5,743.0,453.85,334.68
2016,5,7,15,30,774.0,138.0,4.7,27.0,702.0,398.31,288.88
2016,5,7,15,45,717.5,151.0,4.7,27.0,647.0,337.26,238.43
2016,5,7,16,0,661.0,164.0,4.7,27.0,592.0,286.03,195.84
2016,5,7,16,15,672.5,144.5,4.65,26.5,549.5,228.98,147.94
2016,5,7,16,30,684.0,125.0,4.6,26.0,507.0,170.46,101.66
2016,5,7,16,45,664.5,115.5,4.55,26.0,455.5,115.96,67.27
2016,5,7,17,0,645.0,106.0,4.5,26.0,404.0,70.51,54.19
2016,5,7,17,15,605.5,99.0,4.4,25.5,349.5,68.08,52.48
2016,5,7,17,30,566.0,92.0,4.3,25.0,295.0,65.48,50.54
2016,5,7,17,45,522.5,80.5,4.25,24.5,243.0,58.99,45.18
2016,5,7,18,0,479.0,69.0,4.2,24.0,191.0,52.07,39.28
2016,5,7,18,15,397.0,58.0,4.0,23.0,142.0,45.03,33.13
2016,5,7,18,30,315.0,47.0,3.8,22.0,93.0,36.16,25.13
2016,5,7,18,45,157.5,32.5,3.65,21.5,55.5,25.28,14.6
2016,5,7,19,0,0.0,18.0,3.5,21.0,18.0,15.47,0.0
2016,5,7,19,15,0.0,9.0,3.45,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,17.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,20.0,3.4,17.5,20.0,17.61,8.39
2016,5,8,6,30,0.0,34.0,3.7,18.0,34.0,29.98,19.28
2016,5,8,6,45,0.0,52.0,4.05,18.5,52.0,46.66,33.56
2016,5,8,7,0,0.0,70.0,4.4,19.0,70.0,63.62,47.91
2016,5,8,7,15,0.0,89.5,4.65,19.5,89.5,82.03,63.19
2016,5,8,7,30,0.0,109.0,4.9,20.0,109.0,100.36,78.11
2016,5,8,7,45,78.0,154.5,5.15,20.5,191.5,207.8,167.39
2016,5,8,8,0,156.0,200.0,5.4,21.0,274.0,328.17,264.5
2016,5,8,8,15,83.5,195.0,5.3,21.0,235.5,258.3,206.38
2016,5,8,8,30,11.0,190.0,5.2,21.0,197.0,185.14,145.19
2016,5,8,8,45,5.5,150.5,5.15,21.5,154.0,141.14,109.18
2016,5,8,9,0,0.0,111.0,5.1,22.0,111.0,99.04,74.72
2016,5,8,9,15,0.0,121.5,5.0,22.0,121.5,108.71,82.26
2016,5,8,9,30,0.0,132.0,4.9,22.0,132.0,118.38,89.75
2016,5,8,9,45,6.5,190.0,4.8,22.0,195.5,178.69,137.46
2016,5,8,10,0,13.0,248.0,4.7,22.0,259.0,239.89,185.0
2016,5,8,10,15,6.5,160.5,4.6,22.0,166.0,150.92,114.98
2016,5,8,10,30,0.0,73.0,4.5,22.0,73.0,64.93,46.51
2016,5,8,10,45,0.0,90.5,4.45,22.5,90.5,80.7,58.93
2016,5,8,11,0,0.0,108.0,4.4,23.0,108.0,96.58,71.27
2016,5,8,11,15,0.0,104.5,4.35,23.0,104.5,93.46,68.73
2016,5,8,11,30,0.0,101.0,4.3,23.0,101.0,90.33,66.21
2016,5,8,11,45,0.0,83.5,4.25,23.0,83.5,74.6,53.75
2016,5,8,12,0,0.0,66.0,4.2,23.0,66.0,58.91,41.32
2016,5,8,12,15,6.0,149.0,4.05,23.0,155.0,139.12,104.62
2016,5,8,12,30,12.0,232.0,3.9,23.0,244.0,219.17,166.5
2016,5,8,12,45,8.5,196.0,3.8,23.5,204.5,182.87,138.06
2016,5,8,13,0,5.0,160.0,3.7,24.0,165.0,147.07,110.13
2016,5,8,13,15,71.0,321.5,3.6,23.5,389.5,347.27,264.6
2016,5,8,13,30,137.0,483.0,3.5,23.0,614.0,537.23,404.25
2016,5,8,13,45,171.5,472.0,3.45,23.0,631.0,541.19,406.9
2016,5,8,14,0,206.0,461.0,3.4,23.0,648.0,541.93,407.89
2016,5,8,14,15,113.5,386.0,3.6,22.5,488.5,405.75,308.35
2016,5,8,14,30,21.0,311.0,3.8,22.0,329.0,283.04,216.18
2016,5,8,14,45,16.5,275.5,4.0,22.0,289.5,248.23,190.15
2016,5,8,15,0,12.0,240.0,4.2,22.0,250.0,214.23,164.26
2016,5,8,15,15,55.5,290.5,4.7,22.0,332.0,266.86,205.25
2016,5,8,15,30,99.0,341.0,5.2,22.0,414.0,313.7,240.8
2016,5,8,15,45,49.5,213.0,5.7,22.0,249.5,193.18,148.03
2016,5,8,16,0,0.0,85.0,6.2,22.0,85.0,75.35,55.66
2016,5,8,16,15,1.5,125.5,6.15,21.5,126.5,109.93,83.97
2016,5,8,16,30,3.0,166.0,6.1,21.0,168.0,141.36,109.79
2016,5,8,16,45,72.0,181.5,6.05,21.0,215.0,147.73,113.17
2016,5,8,17,0,141.0,197.0,6.0,21.0,262.0,141.83,116.24
2016,5,8,17,15,129.5,173.0,5.55,20.5,227.0,126.71,103.95
2016,5,8,17,30,118.0,149.0,5.1,20.0,192.0,111.03,90.97
2016,5,8,17,45,100.0,124.5,4.7,20.0,156.5,94.45,76.81
2016,5,8,18,0,82.0,100.0,4.3,20.0,121.0,77.33,61.91
2016,5,8,18,15,60.0,76.5,3.95,19.5,89.5,62.07,48.42
2016,5,8,18,30,38.0,53.0,3.6,19.0,58.0,43.96,32.19
2016,5,8,18,45,19.0,31.5,3.3,19.0,34.0,26.89,16.23
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,8.79,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.55,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,5.5,4.35,18.5,5.5,5.0,0.0
2016,5,9,6,0,0.0,11.0,4.4,19.0,11.0,9.67,0.0
2016,5,9,6,15,2.0,31.5,4.6,19.0,32.0,29.81,18.04
2016,5,9,6,30,4.0,52.0,4.8,19.0,53.0,50.93,36.47
2016,5,9,6,45,14.0,75.0,5.0,19.5,79.0,78.33,59.81
2016,5,9,7,0,24.0,98.0,5.2,20.0,105.0,112.91,88.91
2016,5,9,7,15,38.5,121.0,5.5,20.5,134.5,145.63,116.11
2016,5,9,7,30,53.0,144.0,5.8,21.0,164.0,179.59,143.86
2016,5,9,7,45,180.0,164.0,6.1,21.5,246.5,298.46,241.98
2016,5,9,8,0,307.0,184.0,6.4,22.0,329.0,430.84,348.23
2016,5,9,8,15,310.0,209.0,6.45,22.5,370.5,472.47,378.82
2016,5,9,8,30,313.0,234.0,6.5,23.0,412.0,513.08,408.18
2016,5,9,8,45,264.5,267.5,6.6,23.5,428.0,518.85,409.23
2016,5,9,9,0,216.0,301.0,6.7,24.0,444.0,505.05,395.6
2016,5,9,9,15,373.5,277.0,6.65,24.5,544.0,639.03,498.43
2016,5,9,9,30,531.0,253.0,6.6,25.0,644.0,781.81,603.79
2016,5,9,9,45,474.5,292.5,6.55,25.5,657.0,779.23,596.88
2016,5,9,10,0,418.0,332.0,6.5,26.0,670.0,771.35,586.82
2016,5,9,10,15,590.5,264.5,6.35,26.5,764.5,876.77,663.74
2016,5,9,10,30,763.0,197.0,6.2,27.0,859.0,980.4,734.08
2016,5,9,10,45,787.5,189.0,6.05,27.5,891.0,989.63,736.53
2016,5,9,11,0,812.0,181.0,5.9,28.0,923.0,1003.55,742.67
2016,5,9,11,15,817.0,182.0,5.75,28.0,943.0,1003.54,740.93
2016,5,9,11,30,822.0,183.0,5.6,28.0,963.0,999.87,736.92
2016,5,9,11,45,536.5,337.5,5.45,28.5,849.0,867.58,640.03
2016,5,9,12,0,251.0,492.0,5.3,29.0,735.0,721.88,529.37
2016,5,9,12,15,566.0,320.5,5.2,29.0,871.5,848.89,626.32
2016,5,9,12,30,881.0,149.0,5.1,29.0,1008.0,939.41,690.11
2016,5,9,12,45,595.0,312.0,5.0,29.5,891.0,823.84,605.82
2016,5,9,13,0,309.0,475.0,4.9,30.0,774.0,701.24,512.5
2016,5,9,13,15,335.5,455.5,4.8,30.0,776.5,687.64,503.92
2016,5,9,13,30,362.0,436.0,4.7,30.0,779.0,671.59,493.0
2016,5,9,13,45,620.5,285.0,4.65,30.0,857.0,710.41,525.31
2016,5,9,14,0,879.0,134.0,4.6,30.0,935.0,724.89,538.98
2016,5,9,14,15,632.5,256.0,4.55,30.0,823.0,627.31,465.0
2016,5,9,14,30,386.0,378.0,4.5,30.0,711.0,546.62,403.51
2016,5,9,14,45,618.0,251.0,4.45,30.0,759.0,541.71,400.89
2016,5,9,15,0,850.0,124.0,4.4,30.0,807.0,518.72,381.96
2016,5,9,15,15,837.5,121.5,4.3,30.0,765.0,458.58,333.6
2016,5,9,15,30,825.0,119.0,4.2,30.0,723.0,401.01,286.0
2016,5,9,15,45,810.0,115.5,4.15,30.0,676.0,342.14,236.54
2016,5,9,16,0,795.0,112.0,4.1,30.0,629.0,284.11,187.36
2016,5,9,16,15,774.5,108.0,3.95,29.5,578.0,225.75,139.42
2016,5,9,16,30,754.0,104.0,3.8,29.0,527.0,169.42,96.59
2016,5,9,16,45,728.0,98.5,3.7,29.0,473.5,107.77,57.92
2016,5,9,17,0,702.0,93.0,3.6,29.0,420.0,61.6,46.06
2016,5,9,17,15,664.0,87.5,3.4,28.0,364.5,59.82,44.97
2016,5,9,17,30,626.0,82.0,3.2,27.0,309.0,57.91,43.7
2016,5,9,17,45,574.5,74.0,3.0,26.5,254.5,53.84,40.42
2016,5,9,18,0,523.0,66.0,2.8,26.0,200.0,49.56,36.82
2016,5,9,18,15,440.0,56.0,2.85,25.0,149.5,43.24,31.34
2016,5,9,18,30,357.0,46.0,2.9,24.0,99.0,36.67,25.39
2016,5,9,18,45,231.5,31.0,2.95,23.5,60.0,24.18,13.81
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.6,0.0
2016,5,9,19,15,53.0,8.0,3.15,22.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.0,2.25,20.5,10.0,12.17,0.0
2016,5,10,6,0,33.0,18.0,2.4,21.0,20.0,30.46,3.64
2016,5,10,6,15,109.5,41.5,2.55,21.0,57.5,96.51,68.92
2016,5,10,6,30,186.0,65.0,2.7,21.0,95.0,160.79,123.96
2016,5,10,6,45,274.0,81.0,2.9,21.5,144.5,228.8,181.51
2016,5,10,7,0,362.0,97.0,3.1,22.0,194.0,316.34,253.77
2016,5,10,7,15,267.5,123.0,3.15,22.5,204.0,299.36,240.56
2016,5,10,7,30,173.0,149.0,3.2,23.0,214.0,270.79,216.73
2016,5,10,7,45,256.5,164.0,3.3,24.0,277.0,361.47,288.09
2016,5,10,8,0,340.0,179.0,3.4,25.0,340.0,448.41,354.15
2016,5,10,8,15,499.0,160.5,3.35,25.5,428.0,576.25,450.49
2016,5,10,8,30,658.0,142.0,3.3,26.0,516.0,709.33,546.62
2016,5,10,8,45,691.0,142.5,3.3,26.5,568.0,760.47,579.05
2016,5,10,9,0,724.0,143.0,3.3,27.0,620.0,811.03,610.94
2016,5,10,9,15,741.0,147.0,3.3,27.0,665.5,850.23,635.75
2016,5,10,9,30,758.0,151.0,3.3,27.0,711.0,881.94,655.36
2016,5,10,9,45,775.0,152.0,3.35,27.5,752.5,913.4,673.73
2016,5,10,10,0,792.0,153.0,3.4,28.0,794.0,942.15,690.2
2016,5,10,10,15,801.0,155.5,3.45,28.0,827.5,961.77,702.0
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,978.06,711.78
2016,5,10,10,45,817.5,159.0,3.55,28.5,888.0,987.86,716.03
2016,5,10,11,0,825.0,160.0,3.6,29.0,915.0,994.11,718.11
2016,5,10,11,15,829.5,161.0,3.65,29.0,934.5,993.77,717.51
2016,5,10,11,30,834.0,162.0,3.7,29.0,954.0,989.76,714.7
2016,5,10,11,45,833.0,165.0,3.8,29.5,964.5,978.74,706.38
2016,5,10,12,0,832.0,168.0,3.9,30.0,975.0,964.18,695.9
2016,5,10,12,15,832.5,168.0,3.95,30.0,978.0,944.76,683.43
2016,5,10,12,30,833.0,168.0,4.0,30.0,981.0,922.12,668.91
2016,5,10,12,45,827.5,170.5,4.05,30.0,975.0,893.44,650.41
2016,5,10,13,0,822.0,173.0,4.1,30.0,969.0,862.11,630.11
2016,5,10,13,15,818.5,172.0,4.1,30.0,956.5,826.84,606.85
2016,5,10,13,30,815.0,171.0,4.1,30.0,944.0,789.18,581.86
2016,5,10,13,45,804.5,173.0,4.15,30.0,921.5,746.77,552.15
2016,5,10,14,0,794.0,175.0,4.2,30.0,899.0,702.83,520.8
2016,5,10,14,15,786.5,172.5,4.2,30.0,871.5,655.74,486.53
2016,5,10,14,30,779.0,170.0,4.2,30.0,844.0,607.38,450.56
2016,5,10,14,45,759.5,172.5,4.2,30.0,807.0,555.64,411.16
2016,5,10,15,0,740.0,175.0,4.2,30.0,770.0,501.2,368.9
2016,5,10,15,15,725.5,171.0,4.15,29.5,729.5,446.57,326.04
2016,5,10,15,30,711.0,167.0,4.1,29.0,689.0,392.43,282.33
2016,5,10,15,45,678.5,168.5,4.05,29.0,640.5,337.72,237.15
2016,5,10,16,0,646.0,170.0,4.0,29.0,592.0,286.12,194.36
2016,5,10,16,15,621.0,163.5,3.85,28.5,542.5,233.24,151.75
2016,5,10,16,30,596.0,157.0,3.7,28.0,493.0,183.21,114.22
2016,5,10,16,45,549.0,153.5,3.6,28.0,439.0,136.79,86.49
2016,5,10,17,0,502.0,150.0,3.5,28.0,385.0,100.48,78.61
2016,5,10,17,15,460.5,138.5,3.35,27.5,332.5,94.98,74.52
2016,5,10,17,30,419.0,127.0,3.2,27.0,280.0,89.13,70.0
2016,5,10,17,45,355.5,113.5,3.1,26.5,228.0,81.37,63.73
2016,5,10,18,0,292.0,100.0,3.0,26.0,176.0,75.62,58.95
2016,5,10,18,15,225.5,80.0,3.05,25.5,130.0,61.41,46.69
2016,5,10,18,30,159.0,60.0,3.1,25.0,84.0,46.76,33.76
2016,5,10,18,45,79.5,37.0,3.2,24.5,49.0,29.49,18.11
2016,5,10,19,0,0.0,14.0,3.3,24.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,23.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.5,8.5,2.05,18.5,10.5,16.29,0.0
2016,5,11,6,0,71.0,17.0,2.3,19.0,21.0,44.17,10.86
2016,5,11,6,15,162.5,37.0,2.55,19.5,59.5,116.38,84.44
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,186.3,144.55
2016,5,11,6,45,324.5,73.5,3.05,20.5,147.0,252.16,200.99
2016,5,11,7,0,395.0,90.0,3.3,21.0,196.0,325.34,262.21
2016,5,11,7,15,449.0,102.0,3.55,21.5,249.0,390.53,315.53
2016,5,11,7,30,503.0,114.0,3.8,22.0,302.0,460.21,370.76
2016,5,11,7,45,534.5,126.5,4.1,22.5,355.0,519.17,416.05
2016,5,11,8,0,566.0,139.0,4.4,23.0,408.0,579.45,461.19
2016,5,11,8,15,596.5,147.0,4.45,23.5,460.5,641.3,505.76
2016,5,11,8,30,627.0,155.0,4.5,24.0,513.0,697.68,545.32
2016,5,11,8,45,635.5,168.0,4.6,24.5,559.5,740.75,574.25
2016,5,11,9,0,644.0,181.0,4.7,25.0,606.0,781.83,601.31
2016,5,11,9,15,662.5,187.0,4.7,25.5,651.5,822.36,627.0
2016,5,11,9,30,681.0,193.0,4.7,26.0,697.0,861.01,650.91
2016,5,11,9,45,677.0,208.0,4.7,26.5,733.0,885.69,664.94
2016,5,11,10,0,673.0,223.0,4.7,27.0,769.0,907.0,676.68
2016,5,11,10,15,684.5,227.5,4.6,27.5,803.0,929.34,688.39
2016,5,11,10,30,696.0,232.0,4.5,28.0,837.0,948.7,698.29
2016,5,11,10,45,694.0,241.5,4.45,28.5,861.5,956.66,700.91
2016,5,11,11,0,692.0,251.0,4.4,29.0,886.0,961.19,701.43
2016,5,11,11,15,697.5,253.5,4.3,29.0,905.5,962.82,701.3
2016,5,11,11,30,703.0,256.0,4.2,29.0,925.0,961.08,699.1
2016,5,11,11,45,783.0,205.0,4.1,29.5,958.5,967.72,701.12
2016,5,11,12,0,863.0,154.0,4.0,30.0,992.0,967.78,698.87
2016,5,11,12,15,863.0,154.5,3.9,30.0,995.0,948.54,685.57
2016,5,11,12,30,863.0,155.0,3.8,30.0,998.0,926.16,670.44
2016,5,11,12,45,489.5,324.0,3.7,30.0,802.5,742.78,542.28
2016,5,11,13,0,116.0,493.0,3.6,30.0,607.0,549.31,399.43
2016,5,11,13,15,155.5,489.5,3.5,30.0,639.0,567.89,414.04
2016,5,11,13,30,195.0,486.0,3.4,30.0,671.0,583.11,425.12
2016,5,11,13,45,220.5,470.5,3.3,30.0,675.5,574.31,419.21
2016,5,11,14,0,246.0,455.0,3.2,30.0,680.0,562.06,410.83
2016,5,11,14,15,527.0,306.5,3.1,30.0,768.5,601.5,442.43
2016,5,11,14,30,808.0,158.0,3.0,30.0,857.0,613.85,452.4
2016,5,11,14,45,532.5,271.0,2.95,30.0,724.0,511.67,375.9
2016,5,11,15,0,257.0,384.0,2.9,30.0,591.0,434.64,318.71
2016,5,11,15,15,227.5,366.5,2.9,30.0,543.0,392.96,288.16
2016,5,11,15,30,198.0,349.0,2.9,30.0,495.0,350.17,256.51
2016,5,11,15,45,294.5,305.0,2.9,30.0,506.0,325.28,235.09
2016,5,11,16,0,391.0,261.0,2.9,30.0,517.0,294.92,207.71
2016,5,11,16,15,215.5,243.0,2.85,29.5,382.0,227.29,162.27
2016,5,11,16,30,40.0,225.0,2.8,29.0,247.0,181.44,135.16
2016,5,11,16,45,273.5,187.5,2.8,28.5,317.5,149.6,104.61
2016,5,11,17,0,507.0,150.0,2.8,28.0,388.0,100.43,78.51
2016,5,11,17,15,465.0,138.5,2.65,27.5,335.0,94.93,74.43
2016,5,11,17,30,423.0,127.0,2.5,27.0,282.0,89.08,69.92
2016,5,11,17,45,366.0,112.5,2.35,26.5,230.5,80.63,63.08
2016,5,11,18,0,309.0,98.0,2.2,26.0,179.0,71.76,55.66
2016,5,11,18,15,241.0,78.5,2.25,25.5,132.5,60.45,45.89
2016,5,11,18,30,173.0,59.0,2.3,25.0,86.0,46.12,33.26
2016,5,11,18,45,101.5,36.5,2.35,24.5,50.5,29.19,17.98
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.19,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,5.91,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,11.44,0.0
2016,5,12,6,15,0.0,33.0,1.4,20.5,33.0,30.35,18.65
2016,5,12,6,30,0.0,53.0,1.6,21.0,53.0,49.85,35.42
2016,5,12,6,45,9.5,75.5,1.8,21.5,78.0,76.16,57.54
2016,5,12,7,0,19.0,98.0,2.0,22.0,103.0,103.15,80.0
2016,5,12,7,15,29.5,120.5,2.0,22.0,130.5,138.99,109.45
2016,5,12,7,30,40.0,143.0,2.0,22.0,158.0,169.4,133.99
2016,5,12,7,45,20.0,138.0,2.05,22.5,145.5,141.46,110.5
2016,5,12,8,0,0.0,133.0,2.1,23.0,133.0,121.52,93.41
2016,5,12,8,15,0.0,86.0,2.05,23.5,86.0,76.16,56.45
2016,5,12,8,30,0.0,39.0,2.0,24.0,39.0,34.45,22.45
2016,5,12,8,45,0.0,40.5,2.0,24.5,40.5,35.8,23.42
2016,5,12,9,0,0.0,42.0,2.0,25.0,42.0,37.16,24.37
2016,5,12,9,15,0.0,32.5,1.95,25.0,32.5,28.76,17.54
2016,5,12,9,30,0.0,23.0,1.9,25.0,23.0,20.36,10.74
2016,5,12,9,45,13.0,166.5,1.85,25.5,177.0,162.56,123.02
2016,5,12,10,0,26.0,310.0,1.8,26.0,331.0,326.69,245.85
2016,5,12,10,15,24.0,314.5,1.7,26.0,335.0,313.71,234.93
2016,5,12,10,30,22.0,319.0,1.6,26.0,339.0,315.29,235.54
2016,5,12,10,45,21.0,322.0,1.55,26.5,341.5,316.36,235.4
2016,5,12,11,0,20.0,325.0,1.5,27.0,344.0,317.37,235.26
2016,5,12,11,15,167.0,392.5,1.5,27.0,552.0,552.23,406.0
2016,5,12,11,30,314.0,460.0,1.5,27.0,760.0,768.64,551.62
2016,5,12,11,45,371.0,444.0,1.55,27.5,802.0,798.64,569.53
2016,5,12,12,0,428.0,428.0,1.6,28.0,844.0,832.55,591.41
2016,5,12,12,15,593.0,323.5,1.65,28.0,902.0,871.56,621.34
2016,5,12,12,30,758.0,219.0,1.7,28.0,960.0,905.57,646.53
2016,5,12,12,45,569.0,329.0,1.75,28.0,883.5,815.94,584.69
2016,5,12,13,0,380.0,439.0,1.8,28.0,807.0,726.78,522.15
2016,5,12,13,15,563.0,327.5,1.85,28.0,865.5,760.38,550.06
2016,5,12,13,30,746.0,216.0,1.9,28.0,924.0,776.08,564.39
2016,5,12,13,45,742.5,212.0,1.95,28.0,904.0,735.05,536.5
2016,5,12,14,0,739.0,208.0,2.0,28.0,884.0,692.26,507.25
2016,5,12,14,15,730.5,205.5,2.0,28.0,856.5,645.92,474.47
2016,5,12,14,30,722.0,203.0,2.0,28.0,829.0,598.59,440.2
2016,5,12,14,45,696.0,208.0,2.0,28.0,791.5,547.18,402.02
2016,5,12,15,0,670.0,213.0,2.0,28.0,754.0,496.93,363.76
2016,5,12,15,15,654.5,208.0,1.95,27.5,713.5,444.77,323.74
2016,5,12,15,30,639.0,203.0,1.9,27.0,673.0,393.41,283.16
2016,5,12,15,45,624.5,194.5,1.9,27.0,629.0,340.68,240.24
2016,5,12,16,0,610.0,186.0,1.9,27.0,585.0,289.13,197.83
2016,5,12,16,15,585.0,178.5,1.8,26.5,536.5,237.79,156.9
2016,5,12,16,30,560.0,171.0,1.7,26.0,488.0,188.92,120.48
2016,5,12,16,45,527.0,162.0,1.6,26.0,437.0,141.22,90.96
2016,5,12,17,0,494.0,153.0,1.5,26.0,386.0,102.22,80.52
2016,5,12,17,15,453.0,141.5,1.35,25.5,334.0,96.8,76.51
2016,5,12,17,30,412.0,130.0,1.2,25.0,282.0,91.03,72.05
2016,5,12,17,45,357.5,115.5,1.1,25.0,231.5,82.67,65.14
2016,5,12,18,0,303.0,101.0,1.0,25.0,181.0,76.36,59.76
2016,5,12,18,15,236.5,81.5,0.95,24.5,134.5,62.51,47.83
2016,5,12,18,30,170.0,62.0,0.9,24.0,88.0,48.24,35.23
2016,5,12,18,45,85.0,39.5,0.9,23.5,52.5,31.37,19.96
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.93,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
