Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,9.44,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,23.11,5.75
2016,5,13,6,15,64.5,43.0,2.4,18.0,52.5,74.9,53.8
2016,5,13,6,30,111.0,70.0,2.4,18.0,88.0,128.15,99.59
2016,5,13,6,45,164.5,95.5,2.4,18.5,134.5,186.63,149.31
2016,5,13,7,0,218.0,121.0,2.4,19.0,181.0,258.79,209.24
2016,5,13,7,15,265.5,141.5,2.4,19.5,231.0,318.91,258.09
2016,5,13,7,30,313.0,162.0,2.4,20.0,281.0,383.32,308.9
2016,5,13,7,45,353.0,178.5,2.4,20.5,332.0,441.85,353.63
2016,5,13,8,0,393.0,195.0,2.4,21.0,383.0,503.13,399.13
2016,5,13,8,15,425.0,208.0,2.4,21.5,433.5,569.35,446.67
2016,5,13,8,30,457.0,221.0,2.4,22.0,484.0,625.01,485.37
2016,5,13,8,45,478.5,234.0,2.4,23.0,531.0,672.46,516.15
2016,5,13,9,0,500.0,247.0,2.4,24.0,578.0,719.39,545.77
2016,5,13,9,15,521.0,255.5,2.35,24.0,622.5,760.31,572.52
2016,5,13,9,30,542.0,264.0,2.3,24.0,667.0,800.05,598.08
2016,5,13,9,45,565.5,266.5,2.25,24.5,707.5,834.39,618.63
2016,5,13,10,0,589.0,269.0,2.2,25.0,748.0,867.05,637.76
2016,5,13,10,15,601.5,274.0,2.1,25.5,781.5,892.7,651.2
2016,5,13,10,30,614.0,279.0,2.0,26.0,815.0,912.63,660.83
2016,5,13,10,45,631.5,277.0,1.95,26.5,843.5,927.87,668.16
2016,5,13,11,0,649.0,275.0,1.9,27.0,872.0,940.1,673.55
2016,5,13,11,15,655.5,277.5,1.85,27.0,891.0,942.66,673.9
2016,5,13,11,30,662.0,280.0,1.8,27.0,910.0,941.97,672.35
2016,5,13,11,45,440.5,388.5,1.75,27.5,810.5,820.04,585.93
2016,5,13,12,0,219.0,497.0,1.7,28.0,711.0,684.49,489.88
2016,5,13,12,15,310.0,466.0,1.65,28.0,769.5,737.29,527.83
2016,5,13,12,30,401.0,435.0,1.6,28.0,828.0,776.51,554.74
2016,5,13,12,45,569.0,333.5,1.6,28.0,888.0,819.12,586.43
2016,5,13,13,0,737.0,232.0,1.6,28.0,948.0,845.01,606.77
2016,5,13,13,15,503.0,352.0,1.6,28.0,838.5,732.43,527.21
2016,5,13,13,30,269.0,472.0,1.6,28.0,729.0,628.09,452.7
2016,5,13,13,45,496.0,347.0,1.6,28.0,806.5,670.8,487.13
2016,5,13,14,0,723.0,222.0,1.6,28.0,884.0,692.44,504.77
2016,5,13,14,15,497.0,320.5,1.6,28.0,769.0,592.56,432.25
2016,5,13,14,30,271.0,419.0,1.6,28.0,654.0,509.47,371.71
2016,5,13,14,45,454.0,327.5,1.6,28.0,702.5,513.02,375.38
2016,5,13,15,0,637.0,236.0,1.6,28.0,751.0,498.92,363.77
2016,5,13,15,15,621.0,230.0,1.55,28.0,711.0,447.51,323.93
2016,5,13,15,30,605.0,224.0,1.5,28.0,671.0,397.08,284.11
2016,5,13,15,45,583.5,218.0,1.5,28.0,626.0,346.06,243.38
2016,5,13,16,0,562.0,212.0,1.5,28.0,581.0,296.51,203.49
2016,5,13,16,15,488.0,210.5,1.45,27.5,512.5,242.35,163.21
2016,5,13,16,30,414.0,209.0,1.4,27.0,444.0,196.84,131.92
2016,5,13,16,45,376.0,200.5,1.35,27.0,397.5,164.53,113.25
2016,5,13,17,0,338.0,192.0,1.3,27.0,351.0,133.04,105.47
2016,5,13,17,15,352.0,167.5,1.2,26.5,315.0,119.0,94.53
2016,5,13,17,30,366.0,143.0,1.1,26.0,279.0,104.15,82.67
2016,5,13,17,45,317.0,125.5,1.0,25.5,229.0,92.73,73.44
2016,5,13,18,0,268.0,108.0,0.9,25.0,179.0,80.87,63.55
2016,5,13,18,15,206.0,86.0,0.9,24.5,133.0,65.48,50.36
2016,5,13,18,30,144.0,64.0,0.9,24.0,87.0,49.58,36.39
2016,5,13,18,45,85.0,39.5,0.9,23.5,52.0,31.4,20.07
2016,5,13,19,0,26.0,15.0,0.9,23.0,17.0,13.03,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.0,8.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,21.5,10.5,1.6,19.5,12.0,14.72,0.0
2016,5,14,6,0,43.0,21.0,1.7,20.0,24.0,37.19,13.78
2016,5,14,6,15,118.5,41.5,1.7,20.5,59.5,97.87,70.76
2016,5,14,6,30,194.0,62.0,1.7,21.0,95.0,158.39,122.11
2016,5,14,6,45,272.5,74.5,1.7,21.5,139.0,227.76,180.23
2016,5,14,7,0,351.0,87.0,1.7,22.0,183.0,297.54,237.64
2016,5,14,7,15,262.0,119.5,1.65,22.5,200.5,290.32,231.88
2016,5,14,7,30,173.0,152.0,1.6,23.0,218.0,272.74,216.76
2016,5,14,7,45,142.5,178.0,1.55,23.5,238.0,287.38,226.83
2016,5,14,8,0,112.0,204.0,1.5,24.0,258.0,298.61,233.57
2016,5,14,8,15,120.0,230.0,1.5,24.0,294.0,335.94,261.31
2016,5,14,8,30,128.0,256.0,1.5,24.0,330.0,373.32,288.46
2016,5,14,8,45,87.5,266.5,1.5,24.5,319.5,339.21,260.38
2016,5,14,9,0,47.0,277.0,1.5,25.0,309.0,315.62,240.39
2016,5,14,9,15,52.5,302.0,1.45,25.0,340.0,346.23,262.55
2016,5,14,9,30,58.0,327.0,1.4,25.0,371.0,376.75,284.08
2016,5,14,9,45,44.0,324.0,1.4,25.5,358.5,359.23,269.52
2016,5,14,10,0,30.0,321.0,1.4,26.0,346.0,341.43,255.09
2016,5,14,10,15,38.0,351.0,1.3,25.5,383.5,378.48,282.06
2016,5,14,10,30,46.0,381.0,1.2,25.0,421.0,415.2,308.14
2016,5,14,10,45,35.5,365.5,1.15,25.0,397.5,387.13,286.96
2016,5,14,11,0,25.0,350.0,1.1,25.0,374.0,359.35,266.38
2016,5,14,11,15,17.5,275.0,1.0,25.0,292.0,267.03,198.84
2016,5,14,11,30,10.0,200.0,0.9,25.0,210.0,190.01,141.5
2016,5,14,11,45,13.0,250.5,0.8,25.0,263.5,238.81,178.07
2016,5,14,12,0,16.0,301.0,0.7,25.0,317.0,287.29,213.14
2016,5,14,12,15,8.0,216.5,0.65,24.5,225.0,201.94,150.0
2016,5,14,12,30,0.0,132.0,0.6,24.0,133.0,118.09,86.76
2016,5,14,12,45,0.0,125.5,0.6,24.0,126.0,112.13,82.43
2016,5,14,13,0,0.0,119.0,0.6,24.0,119.0,106.19,77.88
2016,5,14,13,15,0.0,94.0,0.65,23.5,94.0,83.8,60.68
2016,5,14,13,30,0.0,69.0,0.7,23.0,69.0,61.5,43.37
2016,5,14,13,45,0.0,75.5,0.8,23.0,75.5,67.25,47.99
2016,5,14,14,0,0.0,82.0,0.9,23.0,82.0,72.99,52.56
2016,5,14,14,15,0.0,86.5,1.0,22.5,86.5,76.95,55.86
2016,5,14,14,30,0.0,91.0,1.1,22.0,91.0,80.9,59.19
2016,5,14,14,45,0.0,78.0,1.25,22.0,78.0,69.35,50.11
2016,5,14,15,0,0.0,65.0,1.4,22.0,65.0,57.72,40.93
2016,5,14,15,15,0.0,70.0,1.45,21.5,70.0,62.13,44.67
2016,5,14,15,30,0.0,75.0,1.5,21.0,75.0,66.54,48.43
2016,5,14,15,45,26.5,176.5,1.6,21.0,194.0,157.37,120.35
2016,5,14,16,0,53.0,278.0,1.7,21.0,313.0,235.2,180.12
2016,5,14,16,15,28.0,223.5,1.65,21.0,242.0,184.98,141.9
2016,5,14,16,30,3.0,169.0,1.6,21.0,171.0,143.8,110.95
2016,5,14,16,45,1.5,153.0,1.6,21.0,154.0,129.56,100.13
2016,5,14,17,0,0.0,137.0,1.6,21.0,137.0,115.69,93.59
2016,5,14,17,15,0.0,118.5,1.65,20.5,118.5,100.78,81.48
2016,5,14,17,30,0.0,100.0,1.7,20.0,100.0,85.72,69.0
2016,5,14,17,45,0.0,83.0,1.75,20.0,83.0,71.66,57.01
2016,5,14,18,0,0.0,66.0,1.8,20.0,66.0,57.47,44.69
2016,5,14,18,15,0.0,49.0,2.05,19.5,49.0,43.14,32.1
2016,5,14,18,30,0.0,32.0,2.3,19.0,32.0,28.21,18.8
2016,5,14,18,45,0.0,19.5,2.55,19.0,19.5,17.16,8.7
2016,5,14,19,0,0.0,7.0,2.8,19.0,7.0,6.14,0.0
2016,5,14,19,15,0.0,3.5,2.9,18.5,3.5,3.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,9.55,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.09,5.58
2016,5,15,6,15,49.5,44.0,2.7,14.0,52.5,70.15,51.28
2016,5,15,6,30,99.0,67.0,2.7,14.0,84.0,118.24,93.16
2016,5,15,6,45,163.0,83.5,2.75,14.0,123.5,177.68,144.7
2016,5,15,7,0,227.0,100.0,2.8,14.0,163.0,237.16,195.99
2016,5,15,7,15,138.5,123.5,2.8,14.5,164.5,213.68,176.17
2016,5,15,7,30,50.0,147.0,2.8,15.0,166.0,179.51,146.23
2016,5,15,7,45,40.0,164.5,2.85,15.5,181.0,191.66,155.44
2016,5,15,8,0,30.0,182.0,2.9,16.0,196.0,202.87,163.48
2016,5,15,8,15,65.0,218.0,2.9,16.0,254.0,267.79,216.13
2016,5,15,8,30,100.0,254.0,2.9,16.0,312.0,335.11,269.47
2016,5,15,8,45,120.0,281.0,2.95,16.5,356.5,395.78,315.54
2016,5,15,9,0,140.0,308.0,3.0,17.0,401.0,443.85,351.13
2016,5,15,9,15,148.5,332.0,2.95,17.5,437.0,478.79,375.73
2016,5,15,9,30,157.0,356.0,2.9,18.0,473.0,513.33,399.69
2016,5,15,9,45,143.5,376.5,2.9,18.5,488.0,522.97,404.43
2016,5,15,10,0,130.0,397.0,2.9,19.0,503.0,531.24,408.3
2016,5,15,10,15,151.0,417.0,2.85,19.5,545.5,571.05,436.08
2016,5,15,10,30,172.0,437.0,2.8,20.0,588.0,610.29,462.82
2016,5,15,10,45,169.0,452.0,2.8,20.5,604.5,620.0,467.75
2016,5,15,11,0,166.0,467.0,2.8,21.0,621.0,628.57,472.07
2016,5,15,11,15,103.0,440.5,2.7,21.0,537.0,522.95,394.36
2016,5,15,11,30,40.0,414.0,2.6,21.0,453.0,432.1,326.37
2016,5,15,11,45,30.0,376.5,2.55,21.0,405.5,383.09,290.29
2016,5,15,12,0,20.0,339.0,2.5,21.0,358.0,325.97,247.61
2016,5,15,12,15,20.0,342.0,2.45,21.0,361.5,327.33,248.7
2016,5,15,12,30,20.0,345.0,2.4,21.0,365.0,328.5,249.46
2016,5,15,12,45,25.0,370.5,2.35,21.5,395.5,360.05,272.41
2016,5,15,13,0,30.0,396.0,2.3,22.0,426.0,383.61,289.12
2016,5,15,13,15,34.0,401.5,2.3,22.0,434.5,387.37,291.94
2016,5,15,13,30,38.0,407.0,2.3,22.0,443.0,390.51,294.4
2016,5,15,13,45,25.0,320.5,2.3,22.0,344.0,301.25,228.3
2016,5,15,14,0,12.0,234.0,2.3,22.0,245.0,214.63,162.99
2016,5,15,14,15,23.0,296.0,2.3,22.0,316.5,272.08,207.24
2016,5,15,14,30,34.0,358.0,2.3,22.0,388.0,326.01,247.81
2016,5,15,14,45,47.0,361.0,2.3,22.0,400.5,330.01,250.87
2016,5,15,15,0,60.0,364.0,2.3,22.0,413.0,332.01,252.49
2016,5,15,15,15,120.0,358.5,2.3,21.5,449.5,340.48,258.99
2016,5,15,15,30,180.0,353.0,2.3,21.0,486.0,345.77,262.07
2016,5,15,15,45,121.0,319.0,2.3,21.0,406.0,286.97,217.94
2016,5,15,16,0,62.0,285.0,2.3,21.0,326.0,242.29,185.28
2016,5,15,16,15,95.0,269.0,2.25,21.0,326.0,228.62,173.55
2016,5,15,16,30,128.0,253.0,2.2,21.0,326.0,203.4,152.83
2016,5,15,16,45,64.0,135.5,2.15,21.0,172.0,115.67,86.94
2016,5,15,17,0,0.0,18.0,2.1,21.0,18.0,15.86,8.12
2016,5,15,17,15,0.0,15.5,1.95,20.5,15.5,13.64,6.29
2016,5,15,17,30,0.0,13.0,1.8,20.0,13.0,11.43,4.41
2016,5,15,17,45,0.0,10.5,1.7,20.0,10.5,9.23,2.48
2016,5,15,18,0,0.0,8.0,1.6,20.0,8.0,7.02,0.54
2016,5,15,18,15,0.0,6.0,1.45,19.5,6.0,5.26,0.0
2016,5,15,18,30,0.0,4.0,1.3,19.0,4.0,3.51,0.0
2016,5,15,18,45,0.0,2.5,1.15,19.0,2.5,2.19,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,18.5,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,22.5,2.05,18.0,22.5,19.81,10.5
2016,5,16,6,30,0.0,35.0,2.3,18.0,35.0,30.86,20.17
2016,5,16,6,45,0.0,50.5,2.55,18.0,50.5,44.71,32.1
2016,5,16,7,0,0.0,66.0,2.8,18.0,66.0,59.09,44.33
2016,5,16,7,15,0.0,82.5,3.0,18.0,82.5,74.42,57.17
2016,5,16,7,30,0.0,99.0,3.2,18.0,99.0,89.74,69.78
2016,5,16,7,45,0.0,116.5,3.4,18.5,116.5,106.02,82.85
2016,5,16,8,0,0.0,134.0,3.6,19.0,134.0,122.29,95.69
2016,5,16,8,15,8.0,168.5,3.7,19.5,173.0,161.47,127.13
2016,5,16,8,30,16.0,203.0,3.8,20.0,212.0,201.34,158.53
2016,5,16,8,45,8.5,181.5,3.9,20.5,186.5,173.23,135.08
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,145.76,112.34
2016,5,16,9,15,2.5,167.0,3.95,21.0,169.0,153.42,118.19
2016,5,16,9,30,4.0,174.0,3.9,21.0,177.0,161.17,124.07
2016,5,16,9,45,5.5,180.5,3.85,21.5,185.0,168.52,129.37
2016,5,16,10,0,7.0,187.0,3.8,22.0,193.0,175.91,134.69
2016,5,16,10,15,18.0,266.0,3.65,22.5,281.5,260.86,200.11
2016,5,16,10,30,29.0,345.0,3.5,23.0,370.0,361.44,275.21
2016,5,16,10,45,62.0,399.5,3.35,23.5,456.0,446.95,337.88
2016,5,16,11,0,95.0,454.0,3.2,24.0,542.0,531.75,398.21
2016,5,16,11,15,68.0,435.5,3.05,24.0,499.5,483.48,361.68
2016,5,16,11,30,41.0,417.0,2.9,24.0,457.0,435.76,326.0
2016,5,16,11,45,31.0,383.0,2.8,24.5,413.5,390.11,291.85
2016,5,16,12,0,21.0,349.0,2.7,25.0,370.0,336.05,251.41
2016,5,16,12,15,18.5,323.0,2.75,25.0,341.5,308.5,231.21
2016,5,16,12,30,16.0,297.0,2.8,25.0,313.0,281.28,211.05
2016,5,16,12,45,26.5,357.5,2.85,25.5,383.5,349.28,261.2
2016,5,16,13,0,37.0,418.0,2.9,26.0,454.0,409.15,304.18
2016,5,16,13,15,43.5,425.0,3.0,26.0,467.0,415.7,309.04
2016,5,16,13,30,50.0,432.0,3.1,26.0,480.0,421.34,313.46
2016,5,16,13,45,33.5,364.5,3.25,26.0,396.0,345.33,258.15
2016,5,16,14,0,17.0,297.0,3.4,26.0,312.0,272.6,204.45
2016,5,16,14,15,88.5,366.5,3.5,26.0,443.5,372.64,280.24
2016,5,16,14,30,160.0,436.0,3.6,26.0,575.0,459.58,343.94
2016,5,16,14,45,101.0,389.5,3.7,26.0,476.5,381.33,286.09
2016,5,16,15,0,42.0,343.0,3.8,26.0,378.0,306.98,231.15
2016,5,16,15,15,133.5,346.0,3.85,25.5,447.0,336.91,253.8
2016,5,16,15,30,225.0,349.0,3.9,25.0,516.0,359.43,269.13
2016,5,16,15,45,272.5,316.0,4.0,25.0,505.0,325.45,241.14
2016,5,16,16,0,320.0,283.0,4.1,25.0,494.0,292.0,212.6
2016,5,16,16,15,270.0,266.5,4.1,24.5,435.0,245.91,178.1
2016,5,16,16,30,220.0,250.0,4.1,24.0,376.0,213.29,155.46
2016,5,16,16,45,177.0,226.5,4.1,24.0,321.5,175.83,130.31
2016,5,16,17,0,134.0,203.0,4.1,24.0,267.0,145.45,117.52
2016,5,16,17,15,126.0,178.5,4.05,23.5,232.5,130.22,105.45
2016,5,16,17,30,118.0,154.0,4.0,23.0,198.0,114.41,92.63
2016,5,16,17,45,306.0,113.0,3.95,22.5,202.0,84.42,67.4
2016,5,16,18,0,494.0,72.0,3.9,22.0,206.0,53.77,41.12
2016,5,16,18,15,419.0,61.5,3.65,21.5,157.0,47.26,35.39
2016,5,16,18,30,344.0,51.0,3.4,21.0,108.0,39.03,27.92
2016,5,16,18,45,242.0,36.0,3.2,20.5,68.5,27.94,17.68
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,16.5,2.59
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.91,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,11.43,1.59
2016,5,17,6,15,0.0,29.5,2.55,17.0,29.5,26.02,15.65
2016,5,17,6,30,0.0,46.0,2.7,17.0,46.0,41.53,29.19
2016,5,17,6,45,0.0,67.0,2.85,17.5,67.0,61.68,46.43
2016,5,17,7,0,0.0,88.0,3.0,18.0,88.0,81.64,63.22
2016,5,17,7,15,0.0,56.5,3.1,18.5,56.5,49.89,36.48
2016,5,17,7,30,0.0,25.0,3.2,19.0,25.0,22.01,12.92
2016,5,17,7,45,23.5,108.5,3.35,19.5,120.0,119.57,94.38
2016,5,17,8,0,47.0,192.0,3.5,20.0,215.0,225.75,180.07
2016,5,17,8,15,132.0,223.5,3.5,20.5,298.0,336.59,268.41
2016,5,17,8,30,217.0,255.0,3.5,21.0,381.0,441.82,349.63
2016,5,17,8,45,117.5,246.0,3.5,21.5,315.0,354.52,278.6
2016,5,17,9,0,18.0,237.0,3.5,22.0,249.0,235.19,182.33
2016,5,17,9,15,17.0,245.5,3.45,22.0,257.5,242.0,187.33
2016,5,17,9,30,16.0,254.0,3.4,22.0,266.0,248.8,192.03
2016,5,17,9,45,19.0,277.0,3.35,22.5,292.0,273.36,210.11
2016,5,17,10,0,22.0,300.0,3.3,23.0,318.0,297.89,227.9
2016,5,17,10,15,16.5,262.0,3.25,23.0,276.0,255.53,195.11
2016,5,17,10,30,11.0,224.0,3.2,23.0,234.0,214.04,162.98
2016,5,17,10,45,16.5,280.5,3.15,23.5,296.0,272.12,206.87
2016,5,17,11,0,22.0,337.0,3.1,24.0,358.0,330.21,249.64
2016,5,17,11,15,19.5,320.0,3.05,24.0,339.0,310.84,234.69
2016,5,17,11,30,17.0,303.0,3.0,24.0,320.0,291.71,220.18
2016,5,17,11,45,32.0,371.0,2.95,24.0,402.5,379.32,285.36
2016,5,17,12,0,47.0,439.0,2.9,24.0,485.0,455.45,340.42
2016,5,17,12,15,58.0,455.5,2.85,24.0,512.5,476.9,355.57
2016,5,17,12,30,69.0,472.0,2.8,24.0,540.0,497.0,369.93
2016,5,17,12,45,439.5,323.5,2.8,24.5,752.0,694.16,518.61
2016,5,17,13,0,810.0,175.0,2.8,25.0,964.0,847.32,627.01
2016,5,17,13,15,515.0,330.0,2.8,25.0,829.5,720.13,533.4
2016,5,17,13,30,220.0,485.0,2.8,25.0,695.0,598.74,442.36
2016,5,17,13,45,275.5,461.0,2.8,25.0,718.0,603.27,447.34
2016,5,17,14,0,331.0,437.0,2.8,25.0,741.0,602.46,447.48
2016,5,17,14,15,552.0,303.0,2.8,25.0,792.0,611.3,456.99
2016,5,17,14,30,773.0,169.0,2.8,25.0,843.0,599.29,449.79
2016,5,17,14,45,768.5,163.0,2.85,25.0,810.0,549.44,411.6
2016,5,17,15,0,764.0,157.0,2.9,25.0,777.0,498.5,371.63
2016,5,17,15,15,750.5,153.5,2.9,25.0,737.0,444.85,328.36
2016,5,17,15,30,737.0,150.0,2.9,25.0,697.0,387.02,280.88
2016,5,17,15,45,506.5,221.5,2.95,25.0,586.0,324.21,233.82
2016,5,17,16,0,276.0,293.0,3.0,25.0,475.0,287.82,210.23
2016,5,17,16,15,330.0,256.0,2.95,24.5,457.5,250.21,178.54
2016,5,17,16,30,384.0,219.0,2.9,24.0,440.0,206.66,143.02
2016,5,17,16,45,425.5,186.5,2.9,24.0,408.0,151.67,103.09
2016,5,17,17,0,467.0,154.0,2.9,24.0,376.0,102.22,81.26
2016,5,17,17,15,437.0,139.5,2.8,23.5,327.5,94.91,75.6
2016,5,17,17,30,407.0,125.0,2.7,23.0,279.0,87.11,69.38
2016,5,17,17,45,366.0,110.0,2.65,23.0,231.0,78.41,62.1
2016,5,17,18,0,325.0,95.0,2.6,23.0,183.0,69.23,54.24
2016,5,17,18,15,266.0,77.5,2.6,22.5,139.0,57.61,44.15
2016,5,17,18,30,207.0,60.0,2.6,22.0,95.0,47.05,34.67
2016,5,17,18,45,129.5,40.5,2.6,21.5,60.0,32.3,21.28
2016,5,17,19,0,52.0,21.0,2.6,21.0,25.0,17.16,3.68
2016,5,17,19,15,26.0,10.5,2.65,21.0,12.5,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.0,3.8,15.0,9.0,8.19,0.0
2016,5,18,6,0,0.0,18.0,3.8,15.0,18.0,15.86,4.79
2016,5,18,6,15,7.0,39.0,3.75,15.0,40.5,39.01,26.41
2016,5,18,6,30,14.0,60.0,3.7,15.0,63.0,62.71,47.17
2016,5,18,6,45,29.5,82.0,3.7,15.0,90.0,97.11,76.9
2016,5,18,7,0,45.0,104.0,3.7,15.0,117.0,128.77,104.13
2016,5,18,7,15,22.5,100.0,3.65,15.5,106.5,110.55,88.49
2016,5,18,7,30,0.0,96.0,3.6,16.0,96.0,86.7,67.75
2016,5,18,7,45,122.5,148.0,3.6,16.5,207.5,238.52,195.47
2016,5,18,8,0,245.0,200.0,3.6,17.0,319.0,399.96,325.38
2016,5,18,8,15,416.0,179.0,3.5,17.0,409.0,528.52,427.28
2016,5,18,8,30,587.0,158.0,3.4,17.0,499.0,663.68,530.73
2016,5,18,8,45,456.5,221.5,3.35,17.5,501.0,637.4,504.67
2016,5,18,9,0,326.0,285.0,3.3,18.0,503.0,592.19,465.51
2016,5,18,9,15,164.0,222.5,3.3,18.5,332.5,374.26,296.78
2016,5,18,9,30,2.0,160.0,3.3,19.0,162.0,146.15,112.57
2016,5,18,9,45,9.5,217.5,3.3,19.5,225.5,207.15,160.89
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,268.86,208.26
2016,5,18,10,15,86.5,356.5,3.25,20.0,432.0,429.89,332.17
2016,5,18,10,30,156.0,438.0,3.2,20.0,575.0,594.2,452.75
2016,5,18,10,45,86.0,366.5,3.15,20.5,442.5,436.54,333.96
2016,5,18,11,0,16.0,295.0,3.1,21.0,310.0,284.63,217.45
2016,5,18,11,15,22.0,337.0,3.05,21.5,358.0,329.16,250.95
2016,5,18,11,30,28.0,379.0,3.0,22.0,406.0,385.63,292.14
2016,5,18,11,45,24.5,362.5,2.95,22.5,386.5,363.81,274.93
2016,5,18,12,0,21.0,346.0,2.9,23.0,367.0,333.13,251.5
2016,5,18,12,15,23.0,345.5,2.85,23.0,368.5,341.0,257.39
2016,5,18,12,30,25.0,345.0,2.8,23.0,370.0,339.42,256.17
2016,5,18,12,45,20.5,323.0,2.8,23.5,343.5,307.18,231.63
2016,5,18,13,0,16.0,301.0,2.8,24.0,317.0,282.03,212.43
2016,5,18,13,15,17.0,307.0,2.8,24.0,324.0,286.6,216.0
2016,5,18,13,30,18.0,313.0,2.8,24.0,331.0,290.92,219.32
2016,5,18,13,45,137.0,384.0,2.85,24.0,511.0,438.04,330.65
2016,5,18,14,0,256.0,455.0,2.9,24.0,691.0,565.55,423.07
2016,5,18,14,15,133.5,342.0,2.95,23.5,465.0,379.81,287.45
2016,5,18,14,30,11.0,229.0,3.0,23.0,239.0,207.15,157.02
2016,5,18,14,45,33.0,295.0,3.1,23.0,322.5,269.26,205.22
2016,5,18,15,0,55.0,361.0,3.2,23.0,406.0,327.0,248.83
2016,5,18,15,15,35.0,304.5,3.3,22.5,333.0,268.15,204.83
2016,5,18,15,30,15.0,248.0,3.4,22.0,260.0,217.75,167.06
2016,5,18,15,45,14.5,235.0,3.5,22.0,245.5,204.65,157.3
2016,5,18,16,0,14.0,222.0,3.6,22.0,231.0,191.61,147.46
2016,5,18,16,15,7.0,169.0,3.65,21.5,173.5,146.26,112.48
2016,5,18,16,30,0.0,116.0,3.7,21.0,116.0,101.42,77.34
2016,5,18,16,45,0.0,129.5,3.75,21.0,129.5,111.5,85.85
2016,5,18,17,0,0.0,143.0,3.8,21.0,143.0,120.26,97.66
2016,5,18,17,15,0.0,124.5,3.8,20.5,124.5,105.41,85.53
2016,5,18,17,30,0.0,106.0,3.8,20.0,106.0,90.41,73.09
2016,5,18,17,45,0.0,88.0,3.8,20.0,88.0,75.64,60.48
2016,5,18,18,0,0.0,70.0,3.8,20.0,70.0,60.73,47.54
2016,5,18,18,15,0.0,53.5,3.65,19.5,53.5,46.85,35.36
2016,5,18,18,30,0.0,37.0,3.5,19.0,37.0,32.64,22.69
2016,5,18,18,45,0.0,23.5,3.35,18.5,23.5,20.7,11.86
2016,5,18,19,0,0.0,10.0,3.2,18.0,10.0,8.78,0.0
2016,5,18,19,15,0.0,5.0,3.15,17.5,5.0,4.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,2.5,3.35,15.0,2.5,2.19,0.0
2016,5,19,7,0,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.07,6.43
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,25.55,16.22
2016,5,19,7,45,0.0,23.5,3.0,15.5,23.5,20.7,11.99
2016,5,19,8,0,0.0,18.0,2.8,16.0,18.0,15.86,7.79
2016,5,19,8,15,0.0,26.5,2.85,16.0,26.5,23.38,14.09
2016,5,19,8,30,0.0,35.0,2.9,16.0,35.0,30.92,20.34
2016,5,19,8,45,0.0,46.0,3.0,16.0,46.0,40.68,28.4
2016,5,19,9,0,0.0,57.0,3.1,16.0,57.0,50.47,36.42
2016,5,19,9,15,0.0,60.0,3.05,16.0,60.0,53.17,38.53
2016,5,19,9,30,0.0,63.0,3.0,16.0,63.0,55.87,40.65
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,75.95,56.89
2016,5,19,10,0,0.0,108.0,2.9,17.0,108.0,96.35,73.19
2016,5,19,10,15,0.0,116.5,2.5,17.0,116.5,104.14,79.29
2016,5,19,10,30,0.0,125.0,2.1,17.0,125.0,111.92,85.38
2016,5,19,10,45,5.5,175.0,1.7,17.5,180.0,163.04,125.84
2016,5,19,11,0,11.0,225.0,1.3,18.0,235.0,214.4,165.32
2016,5,19,11,15,23.0,314.0,1.25,18.0,336.0,319.41,245.08
2016,5,19,11,30,35.0,403.0,1.2,18.0,437.0,415.58,315.32
2016,5,19,11,45,225.5,417.5,1.2,18.5,638.0,629.08,471.42
2016,5,19,12,0,416.0,432.0,1.2,19.0,839.0,819.07,600.39
2016,5,19,12,15,616.5,305.0,1.2,19.5,910.0,870.31,636.47
2016,5,19,12,30,817.0,178.0,1.2,20.0,981.0,908.04,661.77
2016,5,19,12,45,581.5,318.5,1.2,20.5,889.0,808.55,591.19
2016,5,19,13,0,346.0,459.0,1.2,21.0,797.0,711.41,519.81
2016,5,19,13,15,190.5,430.5,1.2,21.5,616.5,541.22,400.6
2016,5,19,13,30,35.0,402.0,1.2,22.0,436.0,383.15,285.41
2016,5,19,13,45,29.0,372.0,1.2,22.5,400.0,348.1,260.5
2016,5,19,14,0,23.0,342.0,1.2,23.0,364.0,315.27,236.28
2016,5,19,14,15,25.5,342.5,1.2,23.0,366.0,312.24,234.44
2016,5,19,14,30,28.0,343.0,1.2,23.0,368.0,309.83,232.9
2016,5,19,14,45,24.0,316.0,1.2,23.0,336.5,285.58,215.16
2016,5,19,15,0,20.0,289.0,1.2,23.0,305.0,258.41,195.23
2016,5,19,15,15,25.5,290.5,1.3,23.0,310.5,253.26,191.8
2016,5,19,15,30,31.0,292.0,1.4,23.0,316.0,251.66,190.85
2016,5,19,15,45,33.5,278.5,1.5,23.0,302.5,236.93,179.91
2016,5,19,16,0,36.0,265.0,1.6,23.0,289.0,221.85,168.62
2016,5,19,16,15,26.0,232.5,1.75,22.5,249.0,198.72,151.88
2016,5,19,16,30,16.0,200.0,1.9,22.0,209.0,168.99,129.88
2016,5,19,16,45,11.0,178.0,2.05,22.0,184.0,148.9,114.85
2016,5,19,17,0,6.0,156.0,2.2,22.0,159.0,129.77,105.05
2016,5,19,17,15,3.0,137.5,2.2,21.5,139.0,115.0,93.2
2016,5,19,17,30,0.0,119.0,2.2,21.0,119.0,100.09,81.0
2016,5,19,17,45,248.5,96.0,2.2,20.5,165.0,72.56,57.66
2016,5,19,18,0,497.0,73.0,2.2,20.0,211.0,54.33,41.97
2016,5,19,18,15,424.0,62.5,2.05,19.5,161.5,47.85,36.26
2016,5,19,18,30,351.0,52.0,1.9,19.0,112.0,39.72,28.85
2016,5,19,18,45,247.5,37.5,1.8,18.5,72.0,29.04,18.96
2016,5,19,19,0,144.0,23.0,1.7,18.0,32.0,18.04,5.61
2016,5,19,19,15,72.0,11.5,1.7,17.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,76.0,13.0,0.8,13.5,18.5,29.92,0.0
2016,5,20,6,0,152.0,26.0,0.9,14.0,37.0,87.09,51.2
2016,5,20,6,15,256.0,40.5,0.9,14.5,78.0,150.9,113.61
2016,5,20,6,30,360.0,55.0,0.9,15.0,119.0,224.38,176.86
2016,5,20,6,45,180.0,40.0,0.9,16.0,72.0,139.77,111.74
2016,5,20,7,0,0.0,25.0,0.9,17.0,25.0,22.0,13.08
2016,5,20,7,15,0.0,39.0,0.9,17.5,39.0,34.38,23.6
2016,5,20,7,30,0.0,53.0,0.9,18.0,53.0,46.79,33.91
2016,5,20,7,45,0.0,88.5,0.9,18.5,88.5,78.81,60.3
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,112.35,87.3
2016,5,20,8,15,5.0,158.0,0.95,19.5,161.0,148.53,115.98
2016,5,20,8,30,10.0,192.0,1.0,20.0,198.0,185.21,144.44
2016,5,20,8,45,31.0,238.0,1.05,20.5,258.5,259.9,202.22
2016,5,20,9,0,52.0,284.0,1.1,21.0,319.0,325.96,251.59
2016,5,20,9,15,50.5,302.5,1.15,21.5,339.0,343.41,263.09
2016,5,20,9,30,49.0,321.0,1.2,22.0,359.0,360.52,274.51
2016,5,20,9,45,84.5,359.0,1.3,22.5,427.5,432.26,326.98
2016,5,20,10,0,120.0,397.0,1.4,23.0,496.0,519.49,388.68
2016,5,20,10,15,194.5,411.0,1.45,23.0,578.5,604.24,449.05
2016,5,20,10,30,269.0,425.0,1.5,23.0,661.0,703.63,517.62
2016,5,20,10,45,564.0,283.5,1.6,23.5,798.0,861.46,629.79
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,987.3,711.03
2016,5,20,11,15,863.0,143.0,1.7,24.0,954.5,986.63,708.49
2016,5,20,11,30,867.0,144.0,1.7,24.0,974.0,982.31,705.25
2016,5,20,11,45,876.0,140.0,1.75,24.5,987.5,974.55,699.27
2016,5,20,12,0,885.0,136.0,1.8,25.0,1001.0,963.19,691.15
2016,5,20,12,15,885.0,136.5,1.8,25.0,1004.5,944.02,678.91
2016,5,20,12,30,885.0,137.0,1.8,25.0,1008.0,921.69,664.76
2016,5,20,12,45,882.0,137.5,1.8,25.5,1002.5,893.76,645.78
2016,5,20,13,0,879.0,138.0,1.8,26.0,997.0,863.1,625.1
2016,5,20,13,15,876.0,137.5,1.8,26.0,984.0,828.93,603.31
2016,5,20,13,30,873.0,137.0,1.8,26.0,971.0,792.19,579.71
2016,5,20,13,45,865.5,137.0,1.8,26.0,949.5,750.13,551.97
2016,5,20,14,0,858.0,137.0,1.8,26.0,928.0,706.12,521.15
2016,5,20,14,15,851.0,135.5,1.8,26.0,900.0,659.48,487.8
2016,5,20,14,30,844.0,134.0,1.8,26.0,872.0,611.27,452.44
2016,5,20,14,45,836.5,130.5,1.85,26.0,837.5,559.87,414.04
2016,5,20,15,0,829.0,127.0,1.9,26.0,803.0,507.4,373.56
2016,5,20,15,15,817.0,124.5,1.95,26.0,762.5,449.31,327.67
2016,5,20,15,30,805.0,122.0,2.0,26.0,722.0,393.93,282.32
2016,5,20,15,45,787.5,119.5,2.05,26.0,675.5,337.07,234.84
2016,5,20,16,0,770.0,117.0,2.1,26.0,629.0,281.35,187.73
2016,5,20,16,15,749.0,113.0,2.1,25.5,579.5,225.19,141.51
2016,5,20,16,30,728.0,109.0,2.1,25.0,530.0,171.11,100.04
2016,5,20,16,45,699.0,105.0,2.15,25.0,477.0,112.3,62.42
2016,5,20,17,0,670.0,101.0,2.2,25.0,424.0,65.99,50.47
2016,5,20,17,15,633.5,95.0,2.1,24.5,370.5,64.12,49.24
2016,5,20,17,30,597.0,89.0,2.0,24.0,317.0,62.1,47.79
2016,5,20,17,45,547.0,81.0,1.9,24.0,264.0,58.27,44.64
2016,5,20,18,0,497.0,73.0,1.8,24.0,211.0,54.24,41.19
2016,5,20,18,15,424.5,62.5,1.65,23.0,162.0,47.76,35.64
2016,5,20,18,30,352.0,52.0,1.5,22.0,113.0,39.69,28.47
2016,5,20,18,45,247.5,37.5,1.4,21.5,73.0,29.02,18.72
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,18.02,5.98
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.0,2.05,19.5,14.0,16.38,0.0
2016,5,21,6,0,46.0,24.0,2.3,20.0,28.0,41.6,22.05
2016,5,21,6,15,106.5,49.0,2.35,20.0,66.0,101.33,74.59
2016,5,21,6,30,167.0,74.0,2.4,20.0,104.0,160.05,124.54
2016,5,21,6,45,111.5,90.5,2.45,20.5,113.5,152.36,120.42
2016,5,21,7,0,56.0,107.0,2.5,21.0,123.0,137.4,108.67
2016,5,21,7,15,51.5,128.5,2.5,21.5,146.0,158.88,126.09
2016,5,21,7,30,47.0,150.0,2.5,22.0,169.0,179.71,142.37
2016,5,21,7,45,33.5,163.0,2.55,22.5,177.5,184.4,145.16
2016,5,21,8,0,20.0,176.0,2.6,23.0,186.0,178.45,139.33
2016,5,21,8,15,21.5,197.5,2.6,23.0,209.5,200.47,156.27
2016,5,21,8,30,23.0,219.0,2.6,23.0,233.0,222.52,172.97
2016,5,21,8,45,125.0,262.5,2.65,23.5,346.0,377.36,293.6
2016,5,21,9,0,227.0,306.0,2.7,24.0,459.0,513.83,395.14
2016,5,21,9,15,191.0,332.5,2.7,24.0,467.5,514.35,392.6
2016,5,21,9,30,155.0,359.0,2.7,24.0,476.0,511.95,388.67
2016,5,21,9,45,168.0,380.0,2.7,24.5,513.0,546.76,412.35
2016,5,21,10,0,181.0,401.0,2.7,25.0,550.0,581.08,435.13
2016,5,21,10,15,115.5,395.0,2.65,25.0,492.0,511.33,382.61
2016,5,21,10,30,50.0,389.0,2.6,25.0,434.0,425.45,318.37
2016,5,21,10,45,82.5,425.5,2.6,25.5,501.0,491.91,366.4
2016,5,21,11,0,115.0,462.0,2.6,26.0,568.0,570.9,421.29
2016,5,21,11,15,241.0,449.0,2.55,26.0,678.0,687.99,504.89
2016,5,21,11,30,367.0,436.0,2.5,26.0,788.0,789.92,575.45
2016,5,21,11,45,191.5,366.0,2.5,26.0,549.5,545.8,404.13
2016,5,21,12,0,16.0,296.0,2.5,26.0,311.0,282.31,210.07
2016,5,21,12,15,95.0,402.5,2.45,26.0,496.0,468.56,348.44
2016,5,21,12,30,174.0,509.0,2.4,26.0,681.0,630.52,461.74
2016,5,21,12,45,142.5,502.0,2.4,26.5,642.5,586.01,428.26
2016,5,21,13,0,111.0,495.0,2.4,27.0,604.0,539.27,394.5
2016,5,21,13,15,411.5,367.0,2.4,27.0,762.5,666.52,490.55
2016,5,21,13,30,712.0,239.0,2.4,27.0,921.0,763.4,561.23
2016,5,21,13,45,476.0,349.5,2.45,27.0,801.0,653.81,480.74
2016,5,21,14,0,240.0,460.0,2.5,27.0,681.0,559.39,411.0
2016,5,21,14,15,167.0,441.5,2.55,27.0,593.5,481.06,355.38
2016,5,21,14,30,94.0,423.0,2.6,27.0,506.0,412.83,306.09
2016,5,21,14,45,202.0,399.5,2.65,27.0,567.5,438.67,325.81
2016,5,21,15,0,310.0,376.0,2.7,27.0,629.0,451.5,334.36
2016,5,21,15,15,324.5,351.0,2.75,27.0,604.5,415.84,307.06
2016,5,21,15,30,339.0,326.0,2.8,27.0,580.0,378.56,277.96
2016,5,21,15,45,442.0,274.5,2.85,27.0,583.0,342.78,247.1
2016,5,21,16,0,545.0,223.0,2.9,27.0,586.0,299.96,208.82
2016,5,21,16,15,520.0,214.0,2.9,26.5,538.5,251.04,170.12
2016,5,21,16,30,495.0,205.0,2.9,26.0,491.0,204.89,135.78
2016,5,21,16,45,468.0,192.0,2.95,26.0,441.5,158.82,106.24
2016,5,21,17,0,441.0,179.0,3.0,26.0,392.0,118.14,93.8
2016,5,21,17,15,402.5,165.0,2.95,25.5,341.5,111.63,88.96
2016,5,21,17,30,364.0,151.0,2.9,25.0,291.0,109.13,87.35
2016,5,21,17,45,311.0,134.5,2.85,25.0,240.5,98.51,78.59
2016,5,21,18,0,258.0,118.0,2.8,25.0,190.0,87.46,69.27
2016,5,21,18,15,202.5,95.0,2.65,24.5,144.0,71.66,55.76
2016,5,21,18,30,147.0,72.0,2.5,24.0,98.0,55.32,41.45
2016,5,21,18,45,90.5,46.5,2.45,23.5,60.5,37.67,25.75
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.93,6.25
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,43.5,14.0,2.05,21.0,17.5,23.05,0.0
2016,5,22,6,0,87.0,28.0,2.2,21.0,35.0,64.33,37.23
2016,5,22,6,15,175.0,47.0,2.3,21.0,74.0,122.5,90.12
2016,5,22,6,30,263.0,66.0,2.4,21.0,113.0,196.72,152.74
2016,5,22,6,45,268.5,83.0,2.55,21.5,145.5,223.87,177.57
2016,5,22,7,0,274.0,100.0,2.7,22.0,178.0,259.01,207.54
2016,5,22,7,15,313.0,118.0,2.7,22.0,225.5,314.5,252.98
2016,5,22,7,30,352.0,136.0,2.7,22.0,273.0,384.77,308.53
2016,5,22,7,45,195.5,163.5,2.75,22.5,241.5,303.56,242.23
2016,5,22,8,0,39.0,191.0,2.8,23.0,210.0,217.86,170.77
2016,5,22,8,15,41.0,214.0,2.8,23.5,236.0,243.56,190.2
2016,5,22,8,30,43.0,237.0,2.8,24.0,262.0,269.19,208.98
2016,5,22,8,45,35.0,246.5,2.8,24.5,268.5,271.94,209.7
2016,5,22,9,0,27.0,256.0,2.8,25.0,275.0,274.22,210.12
2016,5,22,9,15,88.5,307.5,2.75,25.0,373.5,381.92,292.38
2016,5,22,9,30,150.0,359.0,2.7,25.0,472.0,506.97,384.11
2016,5,22,9,45,193.0,377.5,2.7,25.0,530.5,566.93,426.7
2016,5,22,10,0,236.0,396.0,2.7,25.0,589.0,627.46,469.29
2016,5,22,10,15,228.0,415.5,2.7,25.0,609.0,640.09,476.51
2016,5,22,10,30,220.0,435.0,2.7,25.0,629.0,651.23,483.02
2016,5,22,10,45,124.5,401.5,2.75,25.5,512.0,522.16,388.69
2016,5,22,11,0,29.0,368.0,2.8,26.0,395.0,379.61,282.77
2016,5,22,11,15,20.5,296.0,2.8,26.0,315.5,299.14,223.9
2016,5,22,11,30,12.0,224.0,2.8,26.0,236.0,213.72,159.91
2016,5,22,11,45,14.0,263.5,2.85,26.5,278.0,251.37,187.98
2016,5,22,12,0,16.0,303.0,2.9,27.0,320.0,288.68,215.14
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.5,282.16,210.19
2016,5,22,12,30,16.0,291.0,3.0,27.0,307.0,275.58,205.34
2016,5,22,12,45,142.5,390.5,3.1,27.0,530.0,484.91,361.32
2016,5,22,13,0,269.0,490.0,3.2,27.0,753.0,672.75,493.93
2016,5,22,13,15,146.5,424.5,3.25,27.0,567.5,499.75,369.93
2016,5,22,13,30,24.0,359.0,3.3,27.0,382.0,336.82,250.28
2016,5,22,13,45,30.0,372.5,3.35,27.5,401.0,348.89,259.41
2016,5,22,14,0,36.0,386.0,3.4,28.0,420.0,359.86,267.13
2016,5,22,14,15,30.5,360.0,3.4,28.0,388.0,329.67,245.14
2016,5,22,14,30,25.0,334.0,3.4,28.0,356.0,300.48,223.87
2016,5,22,14,45,125.0,365.0,3.45,28.0,467.5,370.78,276.57
2016,5,22,15,0,225.0,396.0,3.5,28.0,579.0,430.35,319.29
2016,5,22,15,15,363.0,330.5,3.5,27.5,609.5,416.94,308.18
2016,5,22,15,30,501.0,265.0,3.5,27.0,640.0,388.55,283.81
2016,5,22,15,45,538.5,232.5,3.55,27.0,612.5,342.08,244.95
2016,5,22,16,0,576.0,200.0,3.6,27.0,585.0,291.25,201.73
2016,5,22,16,15,477.5,212.0,3.55,27.0,514.5,241.65,164.6
2016,5,22,16,30,379.0,224.0,3.5,27.0,444.0,209.93,144.13
2016,5,22,16,45,459.0,183.5,3.45,27.0,424.0,152.68,101.27
2016,5,22,17,0,539.0,143.0,3.4,27.0,404.0,95.24,74.44
2016,5,22,17,15,500.0,133.0,3.25,26.5,352.5,90.65,71.09
2016,5,22,17,30,461.0,123.0,3.1,26.0,301.0,85.75,67.36
2016,5,22,17,45,402.0,112.5,3.0,26.0,249.5,80.08,62.74
2016,5,22,18,0,343.0,102.0,2.9,26.0,198.0,74.14,57.74
2016,5,22,18,15,277.5,85.0,2.8,25.5,151.5,65.22,50.09
2016,5,22,18,30,212.0,68.0,2.7,25.0,105.0,52.78,39.16
2016,5,22,18,45,135.5,46.5,2.65,24.5,67.0,36.77,24.93
2016,5,22,19,0,59.0,25.0,2.6,24.0,29.0,20.29,8.18
2016,5,22,19,15,29.5,12.5,2.65,24.0,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
