Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,27.17,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,80.98,48.65
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,140.35,103.72
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,209.01,162.3
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,271.16,215.31
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,339.96,272.39
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,356.92,286.21
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,354.66,283.8
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,252.26,200.94
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,128.89,98.82
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,102.68,77.65
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,77.97,57.58
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,85.21,63.06
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,92.54,68.55
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,99.42,73.79
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,106.31,79.01
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,199.78,151.73
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,308.48,233.64
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,320.4,241.89
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,332.12,250.25
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,340.67,255.69
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,336.33,251.66
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,232.98,174.29
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,132.09,97.3
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,176.2,131.01
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,220.06,163.89
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,312.38,232.73
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,396.81,294.32
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,304.35,226.38
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,211.62,157.31
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,347.39,259.32
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,474.08,351.29
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,410.7,304.23
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,350.3,259.65
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,490.46,367.72
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,598.44,446.27
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,507.22,376.22
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,439.02,324.65
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,373.74,277.24
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,318.9,237.75
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,293.76,218.28
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,272.28,201.0
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,242.13,169.12
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,182.72,113.98
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,134.14,83.16
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,91.26,71.16
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,88.2,69.06
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,84.95,66.7
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,78.25,61.2
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,71.21,55.27
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,60.77,46.33
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,51.44,38.06
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,36.82,25.01
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,21.82,9.61
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,12.28,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,16.86,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,43.74,24.65
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,89.01,64.63
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,145.76,112.46
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,198.96,157.31
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,259.29,207.4
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,276.26,221.41
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,276.75,221.37
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,274.36,217.9
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,255.38,200.95
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,284.12,222.82
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,312.64,244.11
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,399.68,310.62
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,476.58,367.89
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,504.68,386.58
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,531.74,404.46
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,554.4,419.41
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,576.46,433.85
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,590.62,442.31
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,603.22,449.69
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,462.92,346.17
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,325.8,242.98
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,526.81,392.54
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,699.28,514.87
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,706.01,518.29
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,700.54,514.29
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,589.54,433.89
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,483.53,355.77
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,505.61,372.32
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,525.79,386.99
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,508.25,374.32
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,490.74,361.81
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,479.46,353.92
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,467.5,345.47
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,477.65,354.22
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,484.32,359.99
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,460.79,342.62
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,435.43,323.56
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,398.98,295.91
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,362.97,268.26
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,324.88,238.13
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,290.39,210.02
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,252.22,179.4
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,211.86,147.96
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,177.69,128.43
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,148.34,118.27
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,141.37,113.23
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,126.14,101.15
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,108.21,86.4
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,89.88,71.03
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,71.47,55.4
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,53.76,40.03
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,34.4,22.99
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.08,4.38
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.28,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,5.91,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,11.43,2.51
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,26.01,15.33
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,41.13,28.18
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,59.08,43.19
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,76.92,57.85
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,83.55,63.21
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,90.42,68.62
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,97.42,73.9
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,104.51,79.16
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,63.71,46.07
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,24.72,14.43
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,77.12,56.39
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,131.51,99.0
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,117.39,87.6
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,103.56,76.54
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,121.01,89.92
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,138.53,103.19
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,170.02,127.37
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,201.6,151.38
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,171.29,127.91
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,141.31,104.7
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,188.08,140.57
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,234.79,175.86
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,328.92,245.6
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,414.07,306.9
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,436.09,322.54
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,456.92,337.46
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,421.22,311.46
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,386.48,286.22
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,379.4,281.27
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,372.23,276.18
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,379.47,281.18
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,385.63,285.31
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,334.96,248.39
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,289.67,215.23
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,293.96,218.74
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,300.14,223.46
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,252.69,188.4
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,212.57,158.7
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,219.62,164.07
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,228.85,170.85
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,202.78,151.45
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,177.92,133.07
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,164.53,119.28
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,134.01,105.73
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,123.87,98.0
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,113.2,89.68
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,99.79,78.88
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,88.91,69.95
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,72.75,56.27
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,56.19,41.93
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,39.22,26.97
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,22.34,10.56
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,11.82,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.45,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.88,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.19,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.51,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,5.26,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,7.03,0.16
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,5.71,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.4,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,26.89,16.43
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,49.48,34.75
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,29.13,18.09
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.82,1.52
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,26.95,16.18
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,45.15,30.75
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,30.54,18.93
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,15.93,7.15
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,208.28,159.68
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,410.01,312.3
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,425.3,322.32
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,440.21,332.57
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,592.87,446.43
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,743.1,553.8
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,680.99,506.78
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,630.43,468.6
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,646.8,479.45
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,661.51,488.74
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,609.78,450.85
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,552.89,409.49
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,392.88,293.44
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,235.57,175.6
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,446.19,335.69
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,634.52,472.57
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,522.58,389.2
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,420.81,313.06
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,389.97,290.59
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,360.21,268.7
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,417.63,312.01
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,457.8,340.41
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,422.24,312.96
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,384.81,283.49
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,291.43,215.11
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,217.9,163.59
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,167.67,126.12
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,110.47,82.57
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,134.33,98.74
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,149.55,119.4
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,137.45,110.04
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,124.93,100.19
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,108.53,86.7
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,91.58,72.5
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,76.24,59.49
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,57.54,43.27
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,38.42,26.46
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,18.51,8.05
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.27,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.38,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.65,2.15
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,14.94,6.66
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,21.11,11.89
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,27.3,17.08
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,38.36,26.24
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,49.45,35.3
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,57.01,41.28
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,64.58,47.19
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,73.94,54.58
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,83.39,61.99
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,148.97,114.12
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,216.34,166.5
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,232.15,177.92
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,248.0,189.33
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,214.3,162.53
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,181.24,136.39
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,232.7,175.66
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,284.34,214.44
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,293.26,220.36
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,302.07,226.27
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,499.33,373.96
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,680.32,502.94
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,659.02,484.32
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,647.2,473.28
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,422.7,313.14
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,194.34,143.36
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,227.63,168.61
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,260.37,192.76
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,265.18,196.07
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,269.78,199.26
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,311.05,229.37
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,349.12,256.53
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,352.02,258.26
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,353.79,259.22
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,407.39,297.61
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,445.6,322.66
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,431.46,309.53
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,393.74,276.35
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,338.01,230.94
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,287.07,188.44
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,226.88,140.97
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,174.29,101.63
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,120.21,67.16
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,67.9,51.29
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,65.73,49.88
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,63.8,48.55
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,59.33,45.02
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,54.55,41.11
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,48.94,36.31
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,43.08,31.08
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,32.01,21.19
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,21.89,10.8
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,24.0,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,68.23,42.41
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,124.69,91.95
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,190.96,147.86
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,150.89,118.43
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,90.83,69.44
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,91.78,70.06
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,93.29,70.94
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,104.16,79.33
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,115.06,87.6
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,144.62,110.66
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,174.48,133.58
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,183.49,139.87
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,192.58,146.22
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,239.7,182.22
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,300.58,228.0
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,253.7,191.45
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,220.66,165.57
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,487.07,367.79
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,746.67,551.72
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,871.17,640.32
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,975.49,709.48
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,974.84,707.38
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,970.61,703.81
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,897.0,651.01
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,815.21,588.82
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,868.73,631.01
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,898.38,652.38
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,871.73,634.56
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,842.56,615.43
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,809.68,593.75
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,779.67,573.95
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,738.49,545.17
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,695.34,514.35
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,649.25,480.78
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,601.8,445.43
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,550.62,406.43
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,499.89,366.81
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,447.35,325.5
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,390.47,279.85
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,335.88,234.42
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,282.43,189.55
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,229.37,146.25
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,178.51,107.39
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,128.54,75.62
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,81.96,63.08
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,78.84,60.9
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,76.43,59.22
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,70.36,54.38
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,64.15,49.28
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,56.42,42.68
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,48.38,35.57
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,36.48,24.86
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,24.96,13.22
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,11.82,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,23.85,11.9
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,56.79,39.97
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,89.48,67.6
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,132.75,103.9
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,172.39,136.93
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,283.31,227.37
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,413.65,330.25
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,490.5,388.8
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,579.83,455.05
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,525.45,410.15
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,434.43,337.64
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,486.21,375.62
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,552.99,422.88
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,512.27,390.13
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,480.73,364.22
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,576.35,434.26
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,688.73,512.96
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,534.94,400.23
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,378.16,282.77
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,498.66,371.7
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,631.25,464.7
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,562.0,413.56
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,481.57,355.06
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,401.85,297.18
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,315.92,233.91
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,635.18,474.45
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,890.16,648.7
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,864.08,629.46
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,835.53,610.86
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,803.33,589.47
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,768.7,566.4
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,733.15,541.37
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,690.77,510.97
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,645.46,477.77
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,598.75,442.87
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,549.32,405.26
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,498.42,365.54
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,444.98,323.39
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,391.57,280.05
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,330.87,234.47
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,299.91,214.05
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,244.33,164.35
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,172.74,102.1
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,122.63,70.39
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,76.19,58.74
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,72.56,56.08
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,70.22,54.43
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,67.6,52.35
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,63.4,48.84
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,55.65,42.21
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,47.6,35.08
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,36.06,24.67
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,24.97,13.51
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.02,0.2
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,10.1,2.84
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,13.18,5.45
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,10.55,3.23
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,7.92,0.99
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,11.89,4.28
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,15.86,7.53
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,58.82,42.67
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,102.85,77.6
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,321.44,248.17
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,548.74,408.77
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,692.61,511.61
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,839.07,612.93
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,866.54,630.69
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,891.19,647.78
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,911.43,662.49
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,928.71,675.23
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,936.88,680.69
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,941.64,683.94
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,943.23,684.75
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,941.46,683.51
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,936.08,680.47
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,934.28,679.87
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,916.61,666.98
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,895.81,652.24
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,861.42,629.43
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,834.37,611.55
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,803.02,590.36
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,769.2,567.5
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,731.6,541.1
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,691.56,512.16
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,647.03,479.48
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,600.55,444.72
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,550.86,406.31
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,499.98,366.1
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,446.55,323.69
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,393.06,280.06
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,337.62,234.06
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,282.42,187.62
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,227.66,142.48
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,174.74,101.64
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,116.61,63.8
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,67.44,51.18
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,63.75,48.44
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,62.1,47.33
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,60.57,46.17
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,59.07,44.95
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,52.09,39.01
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,45.42,33.11
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,34.97,23.74
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,24.17,13.08
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,15.39,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,35.16,20.08
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,77.03,55.98
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,117.68,90.47
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,159.32,125.59
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,204.65,163.17
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,241.43,193.16
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,278.13,222.3
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,273.29,216.74
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,251.89,197.94
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,343.26,269.5
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,427.78,333.82
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,271.53,211.93
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,98.96,73.67
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,131.6,99.53
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,164.56,125.09
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,165.38,125.17
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,166.25,125.38
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,222.2,167.85
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,278.45,209.57
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,360.36,269.66
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,430.4,319.62
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,250.81,187.39
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,75.05,53.06
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,72.39,51.09
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,69.71,48.99
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,73.3,51.77
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,76.85,54.53
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,71.89,50.68
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,66.93,46.83
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,68.22,47.86
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.51,48.9
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,57.93,39.9
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,46.3,30.83
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,49.83,33.72
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,53.36,36.63
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,51.1,34.98
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,48.84,33.33
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,46.13,31.33
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,43.44,29.32
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,59.85,42.56
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,76.27,55.84
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,106.99,80.67
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,135.4,103.72
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,141.27,108.43
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,144.68,117.05
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,128.8,104.17
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,112.94,91.17
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,95.14,76.32
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,77.15,61.04
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,60.45,46.72
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,43.55,31.94
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,28.22,18.32
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,12.31,4.03
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,6.37,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,24.48,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,68.42,43.27
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,122.58,90.47
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,185.5,143.29
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,255.07,200.66
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,324.5,256.4
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,279.11,220.97
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,207.05,162.85
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,378.96,299.27
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,572.46,441.67
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,624.88,476.03
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,677.42,511.13
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,722.78,539.4
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,767.0,565.9
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,805.55,589.92
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,842.21,612.6
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,871.36,630.02
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,897.99,645.85
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,809.73,583.69
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,704.09,508.08
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,723.51,521.06
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,741.31,531.54
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,770.81,551.36
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,798.36,569.61
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,744.73,531.73
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,682.9,489.05
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,713.53,510.75
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,733.5,524.42
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,673.15,481.96
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,613.11,440.14
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,646.88,466.09
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,671.99,484.87
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,566.4,411.29
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,474.81,346.63
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,466.71,342.45
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,458.25,337.12
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,432.2,319.06
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,405.81,300.41
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,414.85,305.46
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,401.7,290.94
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,287.98,209.62
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,221.98,167.05
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,158.77,119.46
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,95.76,71.06
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,55.27,39.06
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,14.1,6.36
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,12.33,4.92
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,10.56,3.45
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,8.79,1.95
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,7.03,0.43
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,5.27,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.51,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.19,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
