Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.82,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.5,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,7.46,0.45
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,11.41,3.86
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,15.82,7.63
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,20.23,11.36
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,12.75,5.06
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,5.28,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,57.01,41.75
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,111.13,85.79
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,248.05,196.99
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,399.18,314.55
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,344.3,269.24
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,298.09,230.99
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,338.27,261.42
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,378.61,291.3
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,435.38,332.93
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,492.46,373.91
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,411.68,312.71
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,318.3,241.7
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,427.49,323.1
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,523.26,391.69
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,770.24,576.12
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,962.63,706.01
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,823.26,605.1
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,653.92,478.3
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,797.55,585.91
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,898.84,654.4
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,875.59,636.33
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,849.33,617.51
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,785.87,572.08
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,721.03,522.74
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,660.98,481.41
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,603.38,441.18
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,587.53,431.41
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,563.53,414.96
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,542.32,400.73
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,507.42,373.97
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,453.34,330.74
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,398.98,286.1
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,343.5,239.52
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,281.86,187.71
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,232.55,152.73
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,207.56,140.58
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,142.28,88.64
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,65.46,50.11
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,59.7,45.6
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,52.79,39.96
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,49.73,37.46
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,46.48,34.71
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,42.15,30.98
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,37.64,26.92
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,29.83,19.8
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,21.67,11.7
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,10.77,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,10.91,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,21.32,10.55
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,41.81,28.79
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,62.03,46.27
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,85.53,66.19
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,115.68,91.3
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,311.77,253.69
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,520.56,418.32
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,576.23,458.54
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,627.41,494.5
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,677.43,528.54
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,726.6,561.37
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,690.78,532.14
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,603.93,463.36
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,606.42,462.67
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,604.65,458.27
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,563.57,426.17
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,533.22,401.54
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,768.35,578.77
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,962.0,710.0
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,914.74,675.02
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,837.0,614.22
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,915.76,674.45
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,970.48,709.43
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,957.82,700.24
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,941.44,689.29
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,923.08,676.78
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,901.54,662.24
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,874.06,643.82
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,844.04,623.72
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,771.13,571.2
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,697.93,515.0
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,624.75,462.43
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,559.31,414.73
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,541.1,402.33
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,522.36,388.83
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,523.28,390.69
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,502.93,373.91
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,435.63,321.32
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,390.05,286.07
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,342.52,244.41
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,283.68,191.11
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,235.02,158.15
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,218.28,154.08
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,177.16,127.95
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,154.41,124.29
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,137.37,110.87
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,121.27,98.0
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,105.72,85.17
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,89.65,71.65
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,73.68,58.05
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,57.25,43.73
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,41.38,29.6
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,25.74,15.05
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,13.2,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,39.85,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,114.32,74.71
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,174.56,130.15
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,246.14,191.87
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,188.11,149.81
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,96.76,75.16
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,147.48,117.09
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,195.2,155.71
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,278.68,222.73
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,358.06,284.91
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,435.45,343.83
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,504.6,395.32
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,458.04,356.48
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,417.03,321.72
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,560.95,432.07
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,711.96,543.01
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,728.9,551.55
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,730.7,550.42
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,715.35,536.85
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,696.38,520.85
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,674.42,503.15
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,664.15,493.64
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,717.95,532.22
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,757.84,560.66
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,780.94,577.65
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,801.32,592.79
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,818.03,604.3
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,826.08,610.0
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,800.98,592.71
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,774.58,574.57
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,741.66,551.64
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,707.84,527.87
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,593.64,444.13
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,491.93,368.28
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,515.59,387.05
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,526.9,395.64
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,484.17,363.45
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,443.21,332.45
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,279.61,210.9
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,129.29,96.88
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,225.31,168.74
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,295.98,217.43
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,257.36,185.93
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,218.21,155.22
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,177.96,125.75
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,135.52,108.53
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,119.56,95.84
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,106.08,85.01
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,77.71,61.29
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,53.23,40.5
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,48.41,36.38
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,43.4,31.88
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,33.45,22.9
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,24.17,13.88
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,27.66,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,75.69,48.63
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,132.43,98.78
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,190.72,148.78
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,246.7,196.76
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,308.96,248.9
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,351.76,283.84
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,393.16,316.36
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,439.14,350.81
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,484.49,383.71
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,606.55,478.2
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,731.32,570.08
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,778.49,600.62
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,824.32,630.14
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,861.74,654.38
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,888.54,671.16
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,917.45,688.4
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,943.48,703.57
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,915.06,683.26
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,856.19,636.99
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,877.48,650.05
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,896.11,660.77
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,955.66,706.0
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,991.7,729.21
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,827.44,612.48
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,633.89,466.45
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,804.26,596.79
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,932.05,686.44
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,905.49,667.81
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,876.03,648.15
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,842.02,625.06
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,805.26,600.04
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,764.52,572.4
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,721.51,541.2
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,674.81,506.11
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,626.26,468.95
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,574.58,428.91
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,521.98,387.07
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,467.36,343.06
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,412.29,297.4
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,355.38,248.8
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,292.21,195.03
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,234.4,147.48
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,181.19,106.65
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,125.74,71.39
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,84.51,65.7
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,79.18,61.64
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,79.27,62.06
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,71.15,55.46
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,62.56,48.32
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,54.13,41.22
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,45.33,33.55
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,35.31,24.5
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,24.94,14.58
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,12.59,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,43.75,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,123.92,81.2
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,188.98,140.87
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,266.31,207.46
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,332.24,264.64
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,404.32,325.1
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,467.98,376.66
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,532.84,427.2
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,591.67,470.49
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,651.19,512.63
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,703.81,548.19
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,755.64,582.46
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,794.86,607.25
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,838.35,634.79
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,875.29,658.2
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,909.64,679.71
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,937.42,695.34
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,962.04,708.81
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,980.9,719.53
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,996.23,728.02
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,1005.02,731.26
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,1010.03,732.19
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,1009.26,730.61
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,1004.66,726.73
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,995.29,718.48
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,982.17,708.0
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,963.12,695.24
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,940.72,680.42
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,913.45,662.82
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,883.21,643.28
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,848.81,620.62
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,811.59,596.01
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,769.87,568.49
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,725.81,537.67
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,678.87,503.4
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,630.05,466.96
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,577.39,426.78
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,523.96,384.93
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,468.53,340.43
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,412.68,294.36
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,355.64,246.37
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,298.89,198.07
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,234.18,144.8
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,177.54,100.46
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,121.48,63.67
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,68.0,51.62
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,59.44,44.78
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,58.14,43.95
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,50.16,37.39
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,47.26,35.07
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,43.32,31.79
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,39.25,28.21
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,31.88,21.51
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,24.22,14.0
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,11.98,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,37.64,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,107.09,69.87
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,167.49,123.99
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,242.9,187.52
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,306.7,241.47
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,376.59,298.63
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,439.29,347.84
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,505.18,397.38
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,562.95,438.38
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,621.73,478.46
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,674.06,514.04
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,723.38,545.82
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,568.81,430.72
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,350.05,263.51
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,333.67,251.28
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,316.48,237.46
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,461.07,343.73
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,593.84,436.34
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,501.26,368.4
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,393.05,289.4
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,711.99,523.9
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,980.08,698.17
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,848.65,607.92
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,678.79,487.53
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,689.91,495.62
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,699.33,501.14
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,751.08,537.28
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,790.9,564.81
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,839.29,602.91
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,863.64,621.16
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,754.8,545.47
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,651.41,469.62
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,692.37,503.41
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,711.95,519.96
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,568.69,415.46
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,453.83,330.47
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,465.75,340.17
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,470.56,342.79
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,445.97,322.98
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,408.84,290.15
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,347.39,239.66
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,291.52,192.71
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,237.49,157.05
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,220.32,153.82
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,154.43,98.33
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,74.0,47.91
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,58.45,43.74
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,56.88,42.7
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,54.35,40.69
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,51.69,38.5
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,47.18,34.79
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,42.49,30.71
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,34.85,23.82
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,26.9,16.08
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,33.95,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,97.89,63.06
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,156.45,114.43
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,226.2,172.62
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,294.13,228.9
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,367.18,287.87
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,424.48,333.32
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,484.54,379.5
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,533.88,415.44
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,582.23,449.49
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,647.31,496.41
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,711.68,540.47
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,755.69,568.6
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,798.06,595.41
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,834.73,618.57
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,869.11,640.1
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,896.45,655.61
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,920.84,669.16
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,797.67,582.9
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,634.84,463.72
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,816.94,595.54
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,960.38,688.96
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,960.82,687.27
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,957.69,684.76
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,943.88,675.57
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,938.45,671.94
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,920.62,660.36
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,899.7,646.95
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,873.02,630.22
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,843.91,611.85
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,744.93,541.48
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,656.26,475.98
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,686.6,502.28
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,695.46,511.91
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,650.55,479.32
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,604.35,445.39
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,555.19,408.44
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,505.8,370.35
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,425.82,311.18
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,373.01,273.59
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,341.14,247.91
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,305.14,218.16
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,260.53,184.73
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,220.4,155.89
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,163.51,108.53
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,92.64,63.55
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,82.7,64.27
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,79.84,62.25
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,74.43,57.87
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,68.74,53.15
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,60.83,46.48
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,52.59,39.29
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,40.87,28.89
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,28.72,17.6
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,15.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,31.75,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,92.3,59.72
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,148.24,109.04
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,214.67,164.49
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,277.13,216.27
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,351.16,275.31
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,411.99,323.31
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,476.13,372.41
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,534.23,414.84
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,593.88,457.09
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,645.64,493.75
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,697.24,529.06
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,741.76,557.73
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,781.64,582.92
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,818.92,606.95
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,854.03,629.42
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,882.48,646.13
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,908.16,661.01
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,927.53,673.11
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,943.7,683.27
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,943.52,681.58
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,950.36,684.67
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,951.31,684.98
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,948.73,683.17
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,940.38,678.12
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,928.62,670.94
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,911.24,659.82
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,890.88,646.83
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,797.79,580.4
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,699.25,506.06
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,746.78,545.56
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,773.17,568.11
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,734.86,541.48
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,694.41,512.6
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,650.37,481.39
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,604.76,448.2
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,553.86,409.42
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,504.18,370.64
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,452.43,329.38
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,400.81,287.19
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,339.69,241.19
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,305.7,218.09
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,253.06,171.13
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,186.29,112.91
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,136.97,80.42
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,91.08,61.69
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,80.75,62.4
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,78.46,60.84
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,73.37,56.74
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,68.0,52.3
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,60.44,46.06
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,52.57,39.28
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,40.86,28.89
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,28.7,17.65
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,36.71,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,104.5,67.09
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,162.45,118.94
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,235.21,180.34
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,299.16,234.34
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,369.62,292.1
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,430.25,340.39
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,493.91,389.32
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,551.01,431.78
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,609.3,473.82
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,657.94,508.03
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,708.25,541.95
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,752.3,569.85
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,794.8,596.27
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,830.87,617.61
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,856.59,631.81
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,884.73,647.6
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,910.02,661.37
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,928.91,672.29
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,944.54,681.21
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,954.33,685.11
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,960.63,686.92
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,960.96,686.44
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,957.67,683.84
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,950.37,677.92
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,939.52,669.87
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,921.96,658.57
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,901.26,645.35
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,875.91,629.55
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,847.81,611.93
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,815.32,591.0
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,780.2,568.24
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,741.11,542.66
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,699.79,513.59
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,655.37,481.66
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,609.19,447.68
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,559.69,410.54
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,509.22,371.57
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,456.05,329.25
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,402.52,285.52
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,342.27,236.08
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,288.1,190.58
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,233.32,145.47
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,180.14,104.06
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,128.56,70.37
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,73.73,46.49
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,62.83,47.2
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,61.51,46.39
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,60.35,45.56
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,59.21,44.68
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,53.85,40.2
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,46.78,34.07
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,37.52,25.86
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,27.97,16.95
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,27.84,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,76.48,48.42
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,136.68,100.27
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,200.72,154.17
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,261.33,205.12
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,329.14,260.81
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,388.84,308.68
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,457.84,362.1
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,328.53,259.82
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,161.9,124.23
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,188.96,145.44
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,216.37,166.35
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,501.0,389.31
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,764.94,580.51
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,673.69,508.63
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,544.69,409.61
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,622.98,465.54
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,688.22,510.33
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,692.98,511.53
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,695.43,511.54
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,706.91,518.68
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,716.7,524.65
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,835.01,611.99
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,933.87,681.08
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,924.48,672.4
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,911.8,662.51
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,895.65,651.48
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,876.62,638.65
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,817.38,594.1
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,759.21,549.18
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,735.5,533.31
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,710.29,516.04
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,667.23,486.41
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,624.2,456.49
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,576.25,421.84
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,529.64,387.97
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,504.91,370.21
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,471.02,344.96
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,443.1,322.47
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,400.23,286.78
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,323.99,231.79
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,284.31,207.32
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,256.68,178.71
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,204.19,130.0
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,157.09,98.71
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,113.17,78.95
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,100.54,78.49
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,96.07,75.23
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,89.12,69.81
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,81.79,63.9
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,73.94,57.37
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,62.13,47.2
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,46.8,33.69
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,31.02,19.44
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,16.52,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
