Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,26.56,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,73.0,45.96
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,125.75,91.66
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,194.85,149.09
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,219.73,171.75
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,251.4,198.56
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,276.0,218.68
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,286.4,226.73
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,257.72,202.45
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,210.53,163.09
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,318.87,248.26
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,422.04,326.9
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,524.26,402.68
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,619.42,471.3
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,541.79,410.26
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,426.68,321.86
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,618.6,464.7
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,803.44,594.15
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,815.44,599.02
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,824.32,603.01
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,836.91,608.95
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,846.79,613.09
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,854.55,617.28
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,859.63,619.79
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,838.71,604.08
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,815.77,587.26
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,802.09,577.73
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,783.51,564.94
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,725.48,524.14
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,669.28,484.42
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,687.65,499.06
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,699.63,508.58
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,671.94,489.49
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,642.59,469.18
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,566.48,414.3
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,500.75,366.56
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,509.38,373.73
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,508.94,371.98
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,456.47,331.69
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,404.92,291.45
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,352.61,249.43
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,298.89,205.51
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,252.97,172.14
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,225.52,155.27
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,182.15,124.79
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,139.42,100.95
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,109.48,85.83
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,93.32,72.92
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,85.98,67.03
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,78.21,60.64
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,68.82,52.83
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,60.82,45.9
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,46.15,33.09
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,31.07,19.53
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,15.96,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,28.51,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,78.23,49.18
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,139.88,102.18
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,206.08,157.79
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,270.3,211.68
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,347.72,275.04
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,408.88,324.09
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,473.47,374.25
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,535.09,420.78
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,599.16,467.79
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,650.54,504.7
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,701.65,539.62
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,744.71,567.12
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,789.41,595.34
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,825.78,618.36
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,859.87,639.65
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,888.51,656.08
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,905.47,664.64
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,924.3,675.6
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,939.89,684.44
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,949.24,688.19
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,955.1,689.8
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,955.49,689.06
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,952.31,686.16
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,943.68,678.81
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,931.56,669.36
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,913.85,657.74
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,893.11,644.24
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,767.65,555.39
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,631.57,454.04
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,719.12,522.44
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,773.52,564.36
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,734.86,537.81
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,694.21,508.93
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,650.46,478.3
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,605.08,445.61
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,523.11,383.61
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,466.64,340.76
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,432.97,315.11
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,390.46,282.0
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,353.26,252.5
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,311.2,219.2
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,260.41,178.62
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,212.84,141.14
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,169.27,112.3
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,138.46,99.37
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,120.14,94.22
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,108.52,85.18
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,96.65,75.77
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,84.26,65.71
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,71.65,55.2
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,58.57,44.02
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,44.65,31.79
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,30.33,18.88
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,15.58,0.3
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,25.82,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,71.45,44.7
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,125.35,91.21
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,196.2,150.28
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,253.89,199.24
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,317.4,252.05
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,248.14,197.61
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,142.77,111.12
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,129.33,99.75
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,115.9,88.24
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,144.37,110.43
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,173.14,132.45
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,348.11,269.22
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,509.89,389.54
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,480.24,363.39
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,432.22,324.84
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,451.77,337.45
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,470.73,349.21
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,470.41,347.79
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,469.42,346.04
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,509.18,373.26
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,548.27,399.39
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,538.46,391.83
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,528.21,384.25
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,593.42,429.74
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,645.33,465.08
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,668.47,481.78
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,693.46,499.74
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,657.71,475.25
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,626.7,454.01
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,552.49,401.74
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,481.92,351.41
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,484.99,354.49
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,484.14,354.44
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,508.32,372.85
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,520.69,382.09
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,501.87,368.52
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,472.69,346.71
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,444.95,323.99
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,399.31,284.65
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,344.49,238.79
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,290.35,192.99
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,235.64,147.72
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,182.53,106.04
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,130.93,71.58
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,75.72,46.12
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,61.94,46.26
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,60.6,45.42
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,57.91,43.41
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,55.07,41.19
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,50.76,37.6
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,46.3,33.69
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,36.75,25.2
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,27.96,17.01
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,14.11,0.18
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,20.74,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,53.98,33.01
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,109.67,79.98
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,167.63,128.34
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,226.32,177.19
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,301.48,238.4
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,346.6,274.78
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,393.87,311.82
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,468.49,369.24
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,548.74,429.34
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,606.8,471.73
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,659.43,509.58
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,711.16,545.56
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,763.02,580.07
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,800.94,603.59
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,836.95,625.56
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,866.0,643.18
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,897.8,662.62
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,917.66,674.66
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,934.4,684.72
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,937.51,684.73
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,948.05,689.88
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,949.39,689.7
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,947.19,687.36
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,941.21,681.61
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,931.73,673.7
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,915.0,661.86
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,895.19,648.33
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,870.85,632.11
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,843.8,614.12
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,812.01,592.75
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,777.64,569.63
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,739.3,543.57
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,698.73,514.24
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,654.82,482.03
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,609.22,447.92
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,560.37,409.88
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,510.5,370.29
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,458.4,329.59
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,401.12,283.94
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,346.4,238.58
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,292.31,193.19
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,237.87,148.46
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,185.01,107.24
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,132.49,72.05
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,75.97,45.53
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,61.29,45.5
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,59.9,44.63
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,56.82,42.3
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,53.55,39.72
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,49.16,36.08
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,44.59,32.11
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,37.08,25.43
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,28.01,17.08
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,14.12,0.58
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,28.47,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,78.28,48.81
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,139.68,101.86
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,206.04,157.68
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,271.55,212.73
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,350.38,277.34
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,411.61,326.6
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,476.3,376.96
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,538.01,423.74
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,602.21,471.02
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,654.0,507.54
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,702.9,539.98
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,749.75,570.39
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,795.56,599.58
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,832.27,623.11
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,866.7,644.96
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,887.66,656.49
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,913.99,671.69
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,933.28,681.88
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,949.29,689.94
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,959.4,694.43
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,966.03,696.77
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,966.7,696.52
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,963.73,694.04
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,954.76,687.79
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,942.24,679.35
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,924.91,667.87
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,904.43,654.39
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,878.9,636.32
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,850.65,616.53
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,818.86,595.45
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,784.4,572.53
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,745.49,546.5
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,704.32,517.1
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,659.67,484.55
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,613.25,450.02
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,563.67,412.34
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,513.47,373.25
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,461.15,332.24
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,403.64,286.26
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,348.4,240.36
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,293.81,194.46
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,238.75,149.1
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,185.2,107.18
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,132.75,72.02
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,76.66,45.64
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,61.26,45.48
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,59.86,44.6
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,57.89,43.1
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,55.84,41.46
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,51.14,37.67
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,46.24,33.51
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,37.13,25.49
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,28.74,17.7
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,14.5,1.1
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,33.2,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,96.07,60.61
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,154.47,112.56
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,224.6,171.52
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,296.4,231.75
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,374.72,296.0
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,436.79,345.84
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,502.01,396.36
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,562.94,442.23
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,624.14,486.97
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,675.67,522.21
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,726.58,555.54
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,772.73,584.86
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,810.88,608.14
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,847.4,631.07
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,881.45,652.12
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,910.22,668.42
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,936.1,682.72
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,954.74,691.93
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,969.95,698.95
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,979.59,702.75
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,985.62,704.34
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,985.58,703.29
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,981.77,700.0
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,972.79,692.12
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,960.14,682.08
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,942.08,669.79
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,920.72,655.49
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,894.56,638.49
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,865.51,619.65
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,832.35,598.11
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,796.43,574.7
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,756.35,547.29
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,713.89,517.14
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,668.27,484.56
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,620.77,449.92
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,570.26,412.26
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,518.56,372.69
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,464.44,330.93
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,409.79,287.38
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,354.01,241.37
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,298.45,194.87
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,242.12,148.61
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,186.95,105.53
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,123.95,62.45
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,70.89,39.61
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,53.83,39.13
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,52.29,38.11
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,50.2,36.58
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,43.9,31.45
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,40.62,28.82
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,37.24,25.93
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,31.11,20.47
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,24.76,14.51
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.17,0.28
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,30.63,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,89.62,56.01
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,146.19,106.14
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,214.16,163.21
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,276.54,215.71
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,350.95,276.48
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,412.7,325.49
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,477.88,375.33
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,534.85,417.35
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,593.08,458.86
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,645.22,495.36
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,697.21,530.2
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,740.03,556.2
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,784.92,583.01
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,822.26,604.42
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,857.43,623.81
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,887.05,638.32
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,914.03,650.74
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,924.49,653.78
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,941.08,660.65
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,952.87,662.94
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,961.28,663.04
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,962.34,663.89
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,959.81,662.77
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,950.23,657.07
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,937.1,649.27
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,919.97,640.3
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,899.82,629.38
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,876.09,616.11
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,849.71,601.02
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,818.58,582.18
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,784.89,561.53
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,746.76,536.25
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,706.36,508.04
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,661.97,477.15
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,615.95,444.36
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,566.96,408.82
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,514.61,369.83
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,433.8,310.59
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,383.36,274.9
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,350.9,245.51
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,299.61,197.98
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,245.08,153.92
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,186.14,108.51
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,134.9,74.39
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,87.18,53.63
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,83.56,63.82
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,94.11,72.91
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,79.73,61.35
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,65.19,49.46
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,57.84,43.39
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,51.01,37.53
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,41.15,28.87
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,30.96,19.57
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,15.64,2.26
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,25.59,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,70.99,43.66
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,123.63,89.58
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,193.13,147.13
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,253.85,197.73
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,322.13,253.39
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,381.72,300.69
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,450.6,353.36
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,509.86,397.43
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,571.31,441.82
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,597.18,458.14
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,611.57,466.03
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,625.46,471.78
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,619.22,463.49
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,559.44,417.06
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,476.84,354.24
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,479.83,354.81
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,467.53,344.26
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,422.91,311.44
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,377.89,278.17
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,522.67,382.97
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,652.98,473.2
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,727.9,525.13
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,789.08,567.68
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,871.17,626.64
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,921.07,659.6
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,723.91,524.5
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,501.08,362.52
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,528.86,383.67
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,557.15,403.74
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,586.58,425.23
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,611.72,443.43
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,596.59,433.39
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,580.15,422.45
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,540.11,394.94
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,505.73,371.11
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,517.96,381.85
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,508.34,373.54
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,456.08,331.66
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,403.65,288.79
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,349.88,244.04
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,296.39,198.91
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,242.19,153.82
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,189.6,112.21
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,131.18,71.61
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,80.92,48.49
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,63.45,47.68
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,61.82,46.61
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,58.48,44.06
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,54.91,41.23
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,50.61,37.65
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,46.13,33.73
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,37.8,26.33
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,27.97,17.34
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,14.09,1.77
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,31.01,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,90.47,56.22
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,146.03,106.13
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,212.83,162.19
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,278.17,216.6
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,347.85,273.02
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,407.82,320.64
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,471.1,369.14
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,528.72,411.87
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,588.02,454.48
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,639.31,489.5
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,687.96,520.6
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,643.19,483.48
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,570.3,425.82
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,515.4,384.12
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,467.62,346.66
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,410.21,303.53
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,365.28,269.06
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,553.51,405.89
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,743.45,534.8
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,863.08,615.71
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,950.72,668.81
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,952.02,668.04
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,949.76,666.11
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,874.79,615.62
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,774.93,544.08
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,759.01,533.99
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,741.6,522.18
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,804.77,569.56
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,843.79,596.17
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,812.91,576.28
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,779.36,555.23
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,741.68,531.71
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,701.62,504.82
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,657.42,474.24
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,611.45,441.58
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,561.41,404.96
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,509.17,365.83
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,457.04,325.66
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,404.68,284.08
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,350.62,240.25
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,297.27,196.3
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,243.74,152.91
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,185.75,108.07
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,134.01,73.15
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,85.19,51.08
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,67.48,50.37
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,66.06,49.51
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,63.65,47.78
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,61.11,45.87
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,55.85,41.63
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,48.83,35.7
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,40.04,27.96
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.99,19.63
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.64,2.73
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,28.28,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,83.56,51.46
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,139.01,100.84
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,205.63,156.59
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,267.06,208.33
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,340.36,268.27
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,401.64,317.17
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,466.5,367.12
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,524.47,409.54
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,584.13,451.67
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,635.77,486.87
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,687.33,520.29
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,730.04,546.0
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,774.56,572.27
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,811.72,593.27
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,846.76,612.46
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,876.08,627.58
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,902.72,640.75
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,922.7,651.4
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,929.57,653.93
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,941.4,659.03
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,949.9,662.07
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,854.06,598.93
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,729.23,511.47
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,846.73,595.96
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,933.82,651.89
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,917.36,641.11
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,897.78,629.39
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,872.76,614.25
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,845.14,597.41
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,814.05,578.26
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,780.36,557.28
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,741.95,532.93
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,701.39,505.26
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,657.79,474.63
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,612.5,442.06
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,564.2,406.75
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,514.34,369.2
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,462.14,328.63
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,409.54,286.62
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,349.82,238.51
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,295.49,193.58
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,240.7,149.03
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,187.39,107.6
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,134.31,71.66
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,83.66,48.73
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,58.77,43.0
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,57.62,42.33
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,54.46,39.94
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,51.08,37.3
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,47.39,34.37
