Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,43.58,31.15
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,36.04,24.5
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,28.16,17.26
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,13.71,1.82
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,30.77,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,89.65,54.76
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,146.52,106.09
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,214.64,163.38
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,280.28,218.78
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,350.49,276.7
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,411.42,325.72
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,475.76,375.71
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,533.17,418.03
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,592.08,459.92
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,643.71,495.85
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,692.66,527.83
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,737.76,556.47
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,781.54,583.69
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,818.97,607.38
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,854.2,629.41
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,883.17,645.84
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,900.58,654.57
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,920.27,665.18
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,936.76,673.71
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,947.97,678.89
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,955.74,681.97
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,957.1,682.45
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,954.89,680.79
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,948.7,675.33
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,938.97,667.72
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,838.41,599.48
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,723.85,515.64
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,799.87,575.23
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,851.36,612.51
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,819.42,591.26
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,784.84,568.68
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,746.58,543.68
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,705.99,515.44
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,661.95,483.71
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,616.11,449.97
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,565.84,412.12
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,515.61,373.39
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,422.35,304.94
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,369.58,268.07
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,339.76,244.4
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,310.39,219.77
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,271.91,188.33
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,221.19,147.93
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,161.88,100.08
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,84.68,49.91
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,65.74,48.96
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,64.6,48.32
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,61.75,46.21
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,58.71,43.87
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,53.76,39.8
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,48.58,35.34
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,38.57,26.61
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,29.46,18.32
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,14.86,2.6
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,29.43,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,86.11,52.15
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,143.72,104.08
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,212.12,161.52
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,281.05,219.43
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,356.56,281.54
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,417.6,330.71
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,482.01,380.82
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,543.06,426.9
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,604.52,471.91
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,656.33,507.7
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,707.69,541.32
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,754.17,570.95
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,799.54,599.28
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,829.32,616.29
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,863.51,636.16
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,892.53,652.59
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,918.77,667.09
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,937.88,678.24
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,953.65,687.32
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,964.45,692.22
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,971.7,694.94
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,971.95,694.7
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,968.52,692.26
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,958.57,684.37
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,944.95,674.26
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,927.95,663.17
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,907.74,650.09
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,882.85,632.95
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,855.23,614.08
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,823.62,593.6
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,789.33,571.27
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,750.25,545.78
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,708.95,517.11
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,664.87,485.29
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,618.99,451.48
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,569.61,414.48
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,519.05,375.61
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,466.2,334.59
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,412.93,291.99
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,358.21,246.78
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,297.81,196.84
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,242.37,151.25
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,188.46,108.84
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,135.9,72.99
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,80.11,45.55
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,59.72,43.99
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,58.26,43.06
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,56.57,41.89
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,54.82,40.61
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,50.51,37.07
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,46.02,33.2
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,37.47,25.7
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,29.49,18.36
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,14.87,2.73
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,28.84,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,84.48,50.68
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,142.5,102.92
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,211.51,160.58
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,281.39,218.97
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,358.0,281.63
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,419.95,331.19
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,485.29,381.64
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,452.41,354.28
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,394.39,306.91
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,549.1,425.81
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,714.42,544.48
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,755.82,569.66
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,802.36,598.8
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,780.23,580.8
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,724.71,536.25
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,754.84,555.18
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,782.7,571.84
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,880.67,641.62
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,959.28,692.07
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,969.94,696.68
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,976.99,699.56
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,977.02,699.46
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,973.3,697.1
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,781.46,567.03
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,552.15,398.99
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,689.25,498.67
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,805.75,580.06
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,726.33,523.92
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,650.8,470.62
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,654.34,475.03
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,653.28,475.81
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,592.89,432.83
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,538.73,394.12
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,589.51,435.34
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,613.86,454.86
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,565.24,417.48
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,515.76,378.82
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,424.92,310.96
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,373.7,274.49
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,315.44,231.91
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,272.27,201.08
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,242.72,167.79
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,195.34,118.02
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,160.2,102.34
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,153.86,111.58
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,130.84,103.43
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,116.67,92.31
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,103.26,81.45
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,89.22,69.87
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,75.51,58.49
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,61.26,46.35
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,46.78,33.75
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,32.92,21.36
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,17.08,4.19
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.59,8.85
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,49.25,33.52
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,77.1,56.95
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,108.75,83.45
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,142.21,111.21
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,161.92,127.29
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,180.63,142.09
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,272.0,215.13
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,361.15,284.6
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,369.57,289.3
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,374.06,290.98
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,400.52,309.47
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,426.07,326.94
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,453.08,345.96
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,479.37,364.29
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,551.26,416.56
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,638.43,478.12
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,680.46,507.2
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,721.82,535.75
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,754.66,557.7
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,786.26,578.63
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,728.75,535.22
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,659.16,483.74
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,554.48,408.64
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,442.38,326.73
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,278.78,207.35
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,117.2,85.18
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,121.95,88.84
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,126.6,92.24
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,119.32,86.67
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,112.14,81.19
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,168.38,124.23
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,223.3,165.66
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,257.14,191.34
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,289.61,215.96
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,218.17,162.66
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,147.47,109.2
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,131.67,97.31
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,116.22,85.6
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,154.67,115.45
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,190.37,142.94
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,141.06,105.56
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,91.7,67.58
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,72.62,52.69
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,53.04,37.21
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,76.35,58.96
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,96.63,76.35
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,82.68,64.81
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,68.59,53.02
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,55.55,42.03
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,42.38,30.7
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,29.98,19.8
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,17.6,8.88
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,8.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.55,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,8.78,0.5
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,18.04,8.9
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,27.31,16.84
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,38.82,26.51
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,50.35,36.04
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,94.21,72.02
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,139.9,108.86
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,215.89,169.54
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,299.84,234.71
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,421.94,328.77
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,556.49,428.17
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,668.83,510.02
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,780.04,585.51
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,817.42,607.61
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,852.58,628.54
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,820.47,604.27
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,764.78,560.33
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,747.28,545.59
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,739.5,536.89
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,741.25,536.08
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,740.86,533.82
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,863.5,623.45
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,954.34,683.54
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,876.23,630.22
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,772.84,554.78
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,846.73,611.32
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,891.86,642.77
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,699.77,508.33
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,496.42,358.16
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,601.5,435.87
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,689.52,498.35
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,663.66,480.18
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,636.17,461.29
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,597.52,434.12
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,558.5,406.31
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,520.28,378.73
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,481.21,349.91
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,450.23,326.49
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,412.95,297.01
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,363.64,257.5
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,312.99,216.21
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,259.68,171.73
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,201.48,124.14
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,144.71,82.82
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,86.83,50.93
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,65.58,49.23
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,64.44,48.59
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,61.6,46.37
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,58.57,43.93
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,54.05,40.21
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,48.07,35.09
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,39.27,27.35
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,30.19,19.07
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,15.24,3.26
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,30.37,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,87.62,50.47
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,145.66,104.44
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,216.69,163.8
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,282.07,218.55
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,355.52,278.38
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,392.71,308.11
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,419.89,328.71
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,463.04,360.19
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,503.96,388.73
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,562.4,430.0
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,629.36,475.81
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,632.83,473.21
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,634.0,469.2
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,750.37,552.28
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,854.72,619.03
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,883.17,633.73
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,908.74,647.22
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,928.37,656.91
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,944.72,664.59
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,902.25,635.2
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,830.53,581.86
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,827.4,579.5
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,821.81,575.03
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,891.02,623.99
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,936.5,651.03
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,920.32,640.37
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,900.93,628.4
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,876.43,612.03
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,849.21,594.05
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,818.03,575.22
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,784.19,554.54
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,745.58,530.57
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,704.77,503.57
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,661.2,473.37
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,615.84,441.19
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,565.82,404.8
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,513.44,365.88
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,461.41,326.14
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,409.17,285.06
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,355.17,241.81
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,301.8,198.28
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,248.03,155.03
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,195.86,114.65
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,137.38,74.21
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,87.51,50.22
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,65.24,48.08
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,63.72,47.14
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,60.85,45.04
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,57.79,42.7
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,53.24,39.09
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,48.48,35.11
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,38.55,26.56
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,29.45,18.37
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,14.85,3.04
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,23.43,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,64.38,35.61
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,123.71,88.71
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,184.82,139.72
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,243.71,188.63
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,309.33,241.7
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,368.59,288.51
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,431.82,336.59
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,487.85,376.71
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,552.13,420.81
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,604.65,455.5
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,657.37,488.9
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,703.56,516.81
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,748.84,542.64
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,787.08,565.59
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,823.52,587.18
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,852.87,603.52
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,879.69,618.23
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,895.28,627.85
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,913.82,639.49
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,924.49,645.56
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,931.86,649.66
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,895.66,624.96
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,847.83,590.61
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,849.45,594.45
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,847.4,595.49
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,782.49,550.08
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,715.27,503.06
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,652.26,461.07
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,596.11,422.83
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,549.66,392.13
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,504.57,361.83
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,296.36,215.59
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,92.46,64.87
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,82.25,57.53
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,72.08,49.96
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,66.72,45.94
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,61.32,41.87
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,143.09,104.64
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,219.89,162.74
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,182.36,134.75
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,145.59,107.3
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,196.32,143.87
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,227.98,165.16
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,197.23,142.39
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,165.88,121.7
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,143.13,112.95
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,127.3,100.61
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,111.96,88.45
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,96.08,75.58
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,80.59,62.75
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,64.67,49.22
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,48.97,35.6
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,32.89,21.37
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,17.08,4.46
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,27.71,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,80.43,44.49
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,138.47,98.97
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,205.57,155.53
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,270.39,210.06
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,339.94,267.15
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,400.92,315.92
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,465.43,365.66
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,523.52,408.89
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,583.26,451.9
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,635.32,487.96
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,684.71,520.27
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,492.34,376.02
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,226.17,169.61
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,343.22,258.7
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,465.98,347.84
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,571.71,423.63
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,694.9,508.6
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,644.05,469.78
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,575.7,419.76
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,783.31,570.34
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,953.82,682.22
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,955.47,681.53
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,953.56,680.14
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,947.74,675.02
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,938.4,667.79
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,922.27,657.32
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,902.96,644.92
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,878.55,628.31
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,851.45,610.01
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,820.0,589.8
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,785.96,567.8
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,747.56,542.77
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,706.97,514.65
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,663.63,483.77
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,618.51,450.91
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,568.17,413.35
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,516.74,374.21
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,464.79,334.55
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,412.67,293.45
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,359.13,249.68
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,306.42,205.91
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,255.15,169.98
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,232.89,159.46
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,170.37,108.04
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,95.93,57.54
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,72.78,54.97
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,70.9,53.75
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,67.59,51.18
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,64.07,48.34
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,57.41,42.95
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,50.96,37.51
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,41.14,28.91
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.97,19.71
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.63,3.58
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,26.24,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,76.66,41.62
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,133.61,95.15
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,199.04,149.63
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,260.9,200.87
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,334.69,259.99
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,395.84,308.26
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,460.62,357.68
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,518.2,400.21
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,577.4,442.63
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,551.46,420.5
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,503.11,382.02
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,634.49,478.46
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,767.59,569.28
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,805.8,592.32
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,841.96,614.53
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,872.18,631.81
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,899.7,647.28
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,638.2,468.59
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,311.58,228.15
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,661.01,486.68
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,948.42,675.55
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,880.68,626.81
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,780.49,554.94
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,775.65,550.98
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,768.87,545.09
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,847.76,603.63
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,897.42,637.98
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,806.63,574.46
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,708.16,502.34
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,757.12,541.99
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,784.49,564.45
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,747.57,540.06
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,708.4,513.03
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,664.8,482.35
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,619.56,449.77
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,572.12,414.98
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,522.79,377.68
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,470.63,337.06
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,413.64,291.83
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,323.47,227.74
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,280.69,202.86
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,249.07,168.48
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,196.42,115.16
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,143.54,78.52
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,86.64,48.81
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,62.29,46.1
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,60.98,45.31
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,58.34,43.27
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,55.54,41.03
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,50.87,37.28
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,45.97,33.16
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,38.1,26.24
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,28.73,17.79
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,14.47,2.86
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,29.17,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,83.89,44.59
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,144.05,102.32
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,213.26,160.09
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,279.16,215.11
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,349.69,272.41
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,412.13,321.79
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,478.13,372.05
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,537.0,414.69
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,597.35,456.87
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,650.01,492.87
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,699.87,524.99
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,746.25,553.88
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,791.31,581.38
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,829.44,604.71
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,865.35,626.41
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,894.89,642.97
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,912.74,652.01
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,933.5,663.03
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,951.03,671.99
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,962.27,677.06
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,970.03,680.09
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,971.34,680.62
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,969.02,679.06
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,959.65,671.83
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,946.68,662.51
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,930.03,652.35
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,910.24,640.26
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,794.61,562.67
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,667.76,472.01
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,746.05,532.53
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,793.41,568.59
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,683.23,490.05
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,585.98,418.7
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,524.0,375.72
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,465.06,334.28
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,508.26,367.67
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,526.08,379.14
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,470.47,336.64
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,417.14,294.62
