Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,362.0,249.59
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,307.44,204.31
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,252.34,159.27
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,198.85,117.17
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,139.93,75.73
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,89.55,50.81
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,64.97,48.1
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,63.79,47.43
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,61.28,45.62
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,58.62,43.6
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,53.67,39.64
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,48.49,35.28
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,38.95,26.95
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,30.24,19.01
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,15.25,3.29
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,20.09,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,55.76,28.04
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,110.36,78.36
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,179.18,135.38
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,241.72,187.65
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,312.8,246.02
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,373.31,294.8
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,438.19,345.49
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,504.95,396.09
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,569.31,443.57
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,622.11,481.04
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,675.04,517.68
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,723.31,548.35
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,770.95,577.65
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,805.75,598.76
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,842.29,620.9
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,873.77,639.39
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,902.78,656.13
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,924.18,668.92
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,942.42,679.72
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,944.76,679.06
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,954.2,683.25
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,955.86,683.6
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,953.99,681.83
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,946.72,675.54
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,935.98,667.16
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,920.01,656.64
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,900.93,644.21
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,877.32,627.75
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,851.07,609.64
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,820.52,589.78
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,787.41,568.15
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,749.92,543.54
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,710.22,515.8
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,666.75,484.67
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,621.57,451.66
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,573.05,415.6
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,521.43,376.4
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,468.78,335.98
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,415.91,294.13
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,337.76,237.64
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,302.22,216.43
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,259.25,175.01
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,195.58,115.39
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,143.89,79.56
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,95.66,55.82
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,71.38,53.13
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,70.17,52.48
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,67.58,50.63
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,64.85,48.59
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,58.45,43.46
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,52.4,38.39
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,42.6,29.84
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,32.46,20.7
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,16.4,3.88
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,10.46,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,21.11,7.4
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,55.81,37.93
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,96.95,72.11
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,137.25,105.79
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,181.3,142.31
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,203.3,160.17
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,222.91,175.3
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,196.76,153.05
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,167.52,128.12
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,260.46,201.03
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,361.23,277.88
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,330.18,251.97
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,308.55,233.33
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,370.73,279.99
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,434.0,326.58
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,490.07,366.11
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,532.01,394.94
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,679.38,502.16
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,828.75,606.19
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,772.84,562.53
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,725.89,525.63
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,757.51,547.85
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,787.37,568.32
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,806.17,579.32
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,828.2,592.29
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,827.75,591.14
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,824.64,588.37
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,840.49,603.08
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,844.55,607.09
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,812.8,585.63
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,778.62,562.71
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,741.24,537.19
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,701.67,509.25
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,657.87,477.73
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,612.55,444.54
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,564.0,408.44
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,514.43,370.7
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,463.05,330.72
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,411.49,289.57
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,358.25,246.27
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,305.39,202.62
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,251.97,159.31
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,194.05,114.21
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,141.64,77.52
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,91.52,52.03
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,66.83,49.2
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,65.78,48.65
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,61.89,45.72
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,57.73,42.48
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,53.17,38.78
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,47.32,33.83
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,38.9,26.52
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,30.21,18.68
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,15.24,3.07
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.24
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,31.44,19.24
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,50.16,35.09
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,76.67,57.02
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,109.87,84.23
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,128.48,99.36
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,139.49,108.04
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,273.11,216.12
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,414.32,326.77
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,467.0,365.64
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,520.86,404.79
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,552.21,425.75
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,581.24,444.72
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,664.75,504.77
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,738.4,556.49
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,773.27,578.37
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,805.95,598.64
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,821.5,606.0
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,833.9,611.25
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,900.74,659.23
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,955.53,693.51
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,902.13,653.59
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,834.46,600.24
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,837.58,600.57
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,838.08,598.86
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,836.63,595.92
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,832.51,591.26
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,799.78,568.02
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,766.2,544.31
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,744.99,530.1
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,722.12,514.6
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,725.93,521.73
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,712.59,516.2
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,640.86,462.52
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,579.29,416.22
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,528.23,379.46
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,478.6,343.47
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,453.96,324.51
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,422.04,298.35
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,365.79,255.57
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,315.29,217.19
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,268.77,179.77
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,218.83,140.19
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,164.03,99.0
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,102.66,61.47
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,86.86,65.48
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,91.4,69.58
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,84.11,63.98
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,76.39,57.89
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,66.71,50.12
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,56.56,41.67
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,46.34,32.79
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,33.43,21.36
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,17.2,4.15
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,7.73,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,14.97,2.99
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,34.11,21.29
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,53.23,37.54
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,80.15,59.82
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,114.07,87.65
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,154.11,120.09
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,196.34,153.79
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,337.8,267.05
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,489.54,384.56
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,590.68,460.86
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,691.73,534.34
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,740.23,566.16
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,787.97,597.14
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,825.63,620.39
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,853.26,636.47
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,883.99,654.61
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,912.17,670.86
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,932.14,681.52
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,948.84,690.04
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,960.56,695.32
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,968.8,698.41
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,970.6,698.52
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,968.71,696.39
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,959.32,688.35
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,946.26,678.1
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,929.83,666.88
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,910.15,653.64
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,886.16,636.58
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,859.34,617.74
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,828.06,597.27
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,794.1,574.95
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,755.59,548.29
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,714.73,519.04
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,670.78,487.33
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,624.99,453.67
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,575.81,416.92
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,525.77,378.61
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,465.66,333.12
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,423.2,300.63
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,367.72,255.07
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,304.98,201.42
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,249.47,155.87
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,195.34,113.04
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,141.94,75.57
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,91.0,50.16
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,58.0,42.0
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,56.82,41.31
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,54.72,39.81
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,52.5,38.15
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,48.49,34.98
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,44.32,31.48
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,37.7,25.64
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,29.51,18.19
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.87,2.72
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,18.75,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,51.6,21.43
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,107.6,75.49
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,178.01,134.3
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,242.98,188.98
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,317.75,251.0
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,383.7,304.76
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,449.8,357.17
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,511.28,404.72
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,575.44,453.03
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,628.44,491.44
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,681.48,528.35
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,725.77,557.83
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,772.11,588.4
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,810.67,612.67
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,847.15,635.21
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,878.19,654.0
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,897.72,664.81
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,918.49,676.03
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,936.11,685.09
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,948.43,690.89
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,957.36,694.53
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,959.91,695.21
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,958.86,693.65
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,952.82,687.77
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,943.23,679.69
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,927.8,669.04
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,909.11,656.34
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,885.67,639.46
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,859.36,620.78
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,828.16,599.93
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,794.28,577.26
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,756.65,551.0
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,716.63,522.08
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,672.73,490.38
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,626.99,456.69
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,577.37,419.39
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,527.15,380.75
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,474.95,340.44
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,417.89,295.41
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,362.72,250.11
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,308.5,204.96
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,253.43,159.82
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,199.91,117.52
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,142.18,76.91
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,93.44,52.71
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,66.63,49.05
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,65.17,48.17
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,63.85,47.35
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,62.52,46.46
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,56.73,41.83
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,50.98,37.03
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,42.25,29.41
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,33.27,21.2
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,17.6,4.11
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,14.98,2.23
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,37.49,23.64
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,64.25,46.02
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,96.13,72.41
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,129.83,100.12
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,183.35,143.38
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,232.34,182.34
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,253.53,198.08
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,262.07,203.58
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,482.58,377.9
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,698.1,538.97
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,745.67,568.52
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,792.18,597.35
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,822.78,615.64
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,857.95,636.96
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,887.63,654.3
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,914.53,669.66
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,934.72,681.61
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,951.6,691.42
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,962.62,696.24
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,970.07,698.81
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,971.95,699.02
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,970.14,696.95
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,960.34,688.62
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,946.85,678.06
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,930.03,666.58
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,909.99,653.09
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,885.64,635.47
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,858.55,616.18
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,827.09,595.33
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,793.02,572.71
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,754.67,546.19
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,714.2,516.99
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,670.44,486.71
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,624.87,454.33
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,576.09,417.82
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,526.38,379.72
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,474.07,338.77
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,416.97,293.34
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,362.04,248.52
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,307.95,203.73
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,253.46,159.29
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,200.52,117.62
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,142.48,76.96
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,93.19,52.33
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,65.95,48.5
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,64.47,47.59
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,62.01,45.83
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,59.41,43.88
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,54.92,40.24
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,48.83,35.08
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,40.05,27.45
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,31.0,19.26
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.65,2.82
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,18.82,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,51.76,18.65
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,116.03,81.39
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,181.83,136.33
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,246.66,190.7
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,321.15,252.16
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,250.24,197.21
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,139.96,107.45
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,142.01,108.54
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,143.5,108.9
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,419.23,328.67
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,688.36,529.24
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,734.44,558.23
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,782.71,589.32
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,820.43,612.37
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,855.97,633.69
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,773.27,571.74
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,661.63,485.45
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,818.77,599.59
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,947.31,683.63
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,959.43,688.36
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,968.12,691.67
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,970.4,692.03
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,969.02,690.19
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,961.58,683.51
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,950.53,674.66
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,934.59,664.22
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,915.37,651.76
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,891.78,635.15
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,865.27,616.75
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,833.84,596.44
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,799.69,574.29
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,761.43,549.27
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,720.83,521.67
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,676.64,490.21
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,630.6,456.73
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,580.69,419.67
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,530.04,381.12
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,477.56,340.24
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,424.58,297.87
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,364.37,249.41
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,309.46,204.06
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,254.06,158.91
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,200.12,116.45
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,147.21,79.59
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,90.93,49.77
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,63.0,45.87
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,61.71,45.12
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,60.22,44.15
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,58.7,43.09
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,54.17,39.52
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,49.45,35.59
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,39.71,27.23
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,31.01,19.36
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,15.65,2.68
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,10.98,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,24.29,5.34
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,68.72,46.99
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,112.38,83.61
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,163.98,126.68
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,213.48,167.66
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,259.3,204.85
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,307.58,243.01
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,400.37,314.65
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,491.15,382.57
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,591.06,456.79
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,693.18,529.61
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,565.05,429.96
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,377.03,283.83
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,468.77,351.33
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,549.54,408.45
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,475.86,351.83
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,383.79,282.09
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,507.85,372.25
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,618.2,449.6
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,648.39,468.6
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,677.54,487.06
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,556.36,400.4
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,423.78,304.71
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,524.85,376.14
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,632.4,448.85
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,696.14,493.0
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,747.28,528.36
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,744.04,526.28
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,738.31,522.82
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,704.92,499.85
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,671.67,477.01
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,697.82,499.71
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,708.3,510.39
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,664.26,479.01
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,618.75,446.26
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,570.96,411.23
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,521.63,374.15
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,469.6,334.69
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,417.43,293.94
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,363.93,250.76
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,311.53,207.8
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,252.32,160.07
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,200.11,119.05
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,152.82,97.56
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,163.11,119.07
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,143.42,110.84
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,127.55,98.73
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,94.98,72.78
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,68.4,51.26
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,61.63,45.88
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,54.57,40.0
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,44.09,30.9
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,34.15,21.87
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,17.57,3.45
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,11.69,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,26.22,5.06
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,80.71,55.61
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,142.39,106.72
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,199.22,154.15
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,263.48,207.11
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,205.49,161.62
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,124.73,95.47
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,184.0,142.65
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,238.81,185.25
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,211.94,162.76
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,174.4,132.06
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,245.64,186.57
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,309.1,233.75
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,466.99,353.2
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,632.5,472.86
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,606.08,449.31
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,560.59,413.51
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,645.25,472.71
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,716.09,520.63
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,733.37,530.09
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,748.92,538.64
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,854.09,614.86
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,940.37,673.52
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,787.12,565.0
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,612.14,437.27
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,686.09,490.64
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,747.01,533.27
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,806.07,577.73
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,848.43,608.11
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,817.79,588.03
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,784.69,566.67
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,746.95,541.24
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,707.19,513.59
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,663.83,482.76
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,618.99,450.22
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,570.86,414.57
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,522.16,377.61
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,470.89,337.88
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,419.6,297.11
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,362.31,251.33
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,310.94,209.32
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,258.41,166.95
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,207.93,127.52
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,160.82,95.2
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,118.93,74.61
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,93.14,70.87
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,89.81,68.57
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,87.42,66.98
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,84.97,65.24
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,78.31,59.97
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,67.61,51.03
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,52.06,37.62
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,36.9,24.16
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,19.23,4.02
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,10.21,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,22.43,2.53
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,76.41,52.41
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,129.97,97.29
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,197.34,153.08
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,268.49,211.85
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,338.04,268.31
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,404.26,320.94
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,468.41,370.24
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,542.84,425.81
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,598.16,466.12
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,654.07,505.99
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,616.85,473.36
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,559.14,425.71
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,695.84,528.1
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,834.87,626.38
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,863.22,643.16
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,894.51,662.36
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,917.59,675.41
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,937.65,686.41
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,951.59,693.55
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,962.17,698.53
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,965.9,700.03
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,966.1,699.32
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,956.55,691.05
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,943.46,680.6
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,928.04,669.94
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,909.48,657.27
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,885.35,639.62
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,858.65,620.36
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,827.76,599.46
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,794.52,576.61
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,756.79,550.03
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,717.18,521.78
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,673.62,490.34
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,628.69,457.34
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,581.15,421.87
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,532.43,384.69
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,477.43,342.86
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,425.26,301.87
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,371.3,258.15
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,318.47,214.75
