Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,264.87,171.49
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,213.46,131.34
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,163.58,96.45
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,117.41,72.51
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,91.1,68.97
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,88.01,66.87
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,83.89,63.85
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,79.57,60.56
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,71.3,53.94
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,64.41,48.17
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,50.8,36.41
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,37.62,24.58
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,19.6,3.77
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,14.36,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,36.37,5.4
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,97.94,67.74
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,167.9,126.2
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,234.54,182.19
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,311.73,246.27
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,278.08,220.62
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,227.42,179.07
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,297.08,234.55
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,384.03,302.01
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,528.85,414.97
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,685.35,532.15
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,731.31,561.12
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,779.75,591.66
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,818.76,616.04
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,855.66,638.68
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,886.65,657.03
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,905.84,667.24
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,926.91,678.52
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,944.81,687.63
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,956.89,693.18
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,965.57,696.56
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,967.81,697.01
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,966.44,695.23
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,961.54,690.1
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,953.06,682.77
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,936.77,671.61
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,917.19,658.41
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,894.1,641.87
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,868.0,623.44
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,836.09,602.27
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,801.49,579.27
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,763.02,553.8
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,722.1,525.92
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,566.01,411.03
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,440.09,316.57
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,499.28,362.31
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,531.48,384.24
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,478.08,342.1
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,424.17,298.69
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,368.69,253.24
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,307.8,203.22
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,251.55,157.05
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,196.67,113.5
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,143.58,76.42
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,93.85,51.6
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,58.72,42.6
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,57.58,41.94
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,56.24,41.07
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,54.88,40.13
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,50.59,36.64
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,46.14,32.82
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,37.11,24.99
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,28.73,17.34
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,14.5,0.94
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,18.46,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,50.0,6.14
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,118.14,81.37
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,187.92,140.2
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,259.55,200.37
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,339.8,266.74
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,402.77,318.21
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,469.7,371.09
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,533.01,419.0
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,597.44,466.23
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,650.12,503.27
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,702.46,538.55
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,750.03,569.79
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,789.8,595.11
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,827.99,618.63
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,863.87,640.28
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,893.37,657.63
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,919.98,672.97
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,940.67,684.31
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,958.01,693.47
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,969.45,698.8
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,977.27,701.86
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,978.94,702.2
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,976.89,700.27
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,963.47,689.55
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,946.06,676.41
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,930.36,665.95
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,911.45,653.45
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,886.92,636.17
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,859.68,617.17
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,828.94,596.94
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,795.6,574.91
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,757.89,549.84
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,717.98,521.88
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,674.51,490.44
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,629.26,457.12
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,578.88,419.47
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,528.48,380.94
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,475.83,340.59
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,423.03,298.95
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,369.15,255.06
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,316.51,211.59
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,256.72,163.42
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,203.96,121.92
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,152.81,86.2
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,105.6,62.11
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,78.28,58.31
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,77.07,57.68
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,74.5,55.89
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,71.27,53.47
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,64.2,47.83
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,56.85,41.69
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,45.65,32.0
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,34.77,22.12
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,17.9,2.01
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,21.54,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,61.82,4.6
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,128.89,88.63
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,205.95,153.96
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,272.8,210.64
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,347.87,272.57
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,411.35,324.35
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,478.77,377.42
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,538.6,423.15
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,597.92,467.2
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,651.67,504.88
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,705.16,540.5
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,751.06,569.04
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,795.45,595.94
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,834.45,619.37
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,863.29,635.59
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,892.12,651.68
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,917.99,665.65
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,939.21,676.47
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,957.15,685.35
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,967.81,689.77
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,974.86,691.99
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,977.26,692.78
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,975.99,691.38
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,967.68,684.17
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,955.78,674.85
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,939.95,664.53
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,920.82,652.18
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,895.5,634.77
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,867.43,615.64
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,835.81,595.52
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,801.55,573.63
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,762.94,548.69
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,722.16,521.12
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,678.1,490.04
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,632.21,456.96
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,583.06,420.69
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,532.96,382.77
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,480.61,342.92
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,423.69,298.51
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,368.39,253.51
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,313.76,208.3
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,258.2,162.93
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,204.18,120.25
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,145.28,78.59
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,94.91,52.73
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,65.51,48.14
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,63.99,47.21
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,62.25,46.03
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,60.45,44.74
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,55.59,40.78
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,48.91,35.11
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,40.1,27.43
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,31.03,19.11
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.68,0.55
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.96,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,88.27,60.07
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,154.94,115.72
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,228.7,177.0
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,306.51,241.12
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,370.18,292.88
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,443.99,350.78
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,392.85,308.91
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,329.13,256.08
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,505.04,392.34
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,684.13,524.4
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,730.62,552.73
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,775.83,580.22
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,816.37,604.81
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,850.56,624.76
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,879.89,641.25
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,906.28,655.67
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,927.33,666.02
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,945.28,674.29
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,955.35,677.47
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,961.84,678.44
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,964.66,677.17
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,963.97,673.79
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,953.5,664.73
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,939.57,653.71
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,924.36,644.06
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,906.03,632.51
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,880.82,615.38
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,853.15,596.78
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,822.66,578.16
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,789.88,557.35
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,751.52,532.14
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,711.45,505.29
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,668.62,476.0
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,623.68,444.57
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,574.61,409.52
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,525.57,373.56
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,474.51,335.74
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,423.75,297.01
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,370.94,255.4
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,319.27,214.0
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,267.61,173.21
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,218.3,135.41
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,169.68,101.72
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,124.47,77.93
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,97.43,73.41
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,93.89,71.0
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,88.27,66.82
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,82.34,62.26
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,75.67,57.02
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,64.9,48.1
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,49.96,35.33
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,35.41,22.43
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,18.39,0.9
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,28.17,16.06
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,47.09,32.36
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,74.79,55.29
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,109.54,83.84
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,139.19,107.83
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,169.69,132.02
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,215.37,167.89
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,263.02,204.55
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,402.45,312.46
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,544.21,417.66
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,601.86,456.72
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,661.01,496.21
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,676.18,502.67
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,672.66,496.64
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,805.52,589.04
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,918.06,659.23
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,930.44,663.51
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,948.95,672.5
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,961.67,678.09
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,970.94,681.62
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,948.2,666.14
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,899.09,628.88
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,936.02,656.23
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,948.25,662.71
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,932.59,652.85
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,913.78,641.24
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,889.79,625.34
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,863.13,607.75
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,832.19,588.39
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,798.73,567.3
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,760.95,543.4
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,721.02,516.33
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,679.58,487.53
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,633.32,454.78
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,583.55,418.76
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,532.59,380.84
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,479.32,340.78
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,425.88,299.28
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,370.84,254.92
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,316.41,210.28
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,261.59,165.93
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,202.41,119.73
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,149.32,82.29
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,99.18,56.17
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,70.02,51.59
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,68.36,50.57
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,65.71,48.67
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,62.91,46.57
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,56.15,41.14
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,49.63,35.69
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,40.11,27.41
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,30.28,18.42
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,15.72,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,42.56,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,111.27,75.56
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,179.97,134.13
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,246.64,190.36
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,327.38,256.87
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,391.93,309.12
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,460.76,362.86
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,523.44,409.35
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,588.5,455.83
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,642.79,493.7
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,697.12,529.54
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,742.7,558.44
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,790.02,588.08
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,829.69,611.8
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,867.21,633.79
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,898.48,650.35
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,917.74,658.96
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,938.72,671.18
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,956.44,681.33
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,968.32,686.74
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,976.7,690.06
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,979.05,689.67
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,977.76,687.14
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,971.9,681.87
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,962.43,674.48
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,945.64,663.97
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,925.56,651.46
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,901.5,636.67
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,874.51,619.96
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,842.16,599.28
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,807.18,576.79
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,768.46,550.93
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,727.41,522.69
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,682.44,492.12
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,635.67,459.44
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,586.14,423.06
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,535.43,384.81
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,481.8,343.32
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,427.72,300.34
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,367.41,251.87
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,312.03,206.15
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,255.33,159.97
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,200.16,116.4
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,146.09,78.18
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,94.75,51.75
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,58.9,42.55
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,57.77,41.91
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,55.71,40.46
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,53.57,38.86
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,49.21,35.39
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,44.69,31.59
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,36.75,24.64
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,27.24,15.96
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,14.76,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,39.91,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,107.87,72.69
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,175.53,130.48
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,239.5,184.5
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,317.21,248.51
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,380.83,299.95
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,448.81,352.99
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,422.63,330.34
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,372.9,288.97
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,405.09,311.69
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,422.62,322.9
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,602.15,457.22
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,775.6,577.33
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,815.02,599.65
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,852.34,621.13
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,882.36,637.85
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,900.43,646.74
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,922.19,659.44
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,940.79,670.11
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,952.67,675.21
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,961.07,678.23
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,963.47,678.98
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,962.29,677.64
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,954.05,670.62
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,942.27,661.56
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,926.76,651.64
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,908.06,639.79
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,884.6,624.01
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,858.36,606.51
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,827.74,587.42
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,794.53,566.55
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,757.19,542.8
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,717.5,516.25
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,673.68,485.77
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,628.11,453.34
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,578.76,417.32
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,527.21,378.83
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,474.52,339.16
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,421.6,297.97
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,367.01,253.88
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,313.38,209.77
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,253.85,161.77
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,200.87,119.93
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,148.23,82.6
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,98.74,56.6
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,70.37,52.33
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,69.13,51.64
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,65.75,49.03
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,62.16,46.15
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,55.78,40.93
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,49.64,35.68
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,39.37,26.76
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,28.73,17.08
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,14.53,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,20.54,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,105.06,69.88
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,193.11,142.32
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,259.95,198.2
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,335.75,259.77
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,398.88,309.78
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,466.02,360.76
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,526.4,404.82
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,587.26,447.59
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,640.44,482.86
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,693.42,516.52
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,740.47,545.86
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,779.54,569.5
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,818.03,593.0
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,854.29,614.83
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,885.14,632.2
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,913.2,647.65
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,934.44,660.95
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,952.38,672.29
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,964.41,679.01
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,972.85,683.54
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,975.2,685.36
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,973.82,684.96
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,966.8,679.67
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,956.1,672.16
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,822.8,583.74
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,667.21,472.04
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,785.83,560.66
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,868.35,617.15
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,836.66,596.35
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,802.2,574.32
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,632.89,455.51
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,478.93,341.88
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,572.64,414.26
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,632.33,458.72
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,582.39,421.4
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,531.29,382.68
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,461.21,330.34
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,412.76,294.33
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,370.66,260.44
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,322.9,220.95
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,270.38,179.96
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,220.99,142.41
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,176.1,112.3
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,137.8,92.45
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,94.21,71.78
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,66.96,49.86
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,62.73,46.54
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,58.2,42.88
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,52.46,38.17
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,45.27,32.05
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,36.38,24.3
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,27.22,15.83
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,36.72,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,106.8,70.6
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,176.57,130.31
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,246.97,188.93
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,325.88,253.27
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,390.1,304.55
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,458.64,357.15
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,520.03,402.57
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,583.83,448.09
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,636.06,483.67
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,690.55,518.9
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,738.33,548.73
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,784.97,577.28
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,824.64,601.13
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,854.1,618.1
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,884.84,636.28
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,912.88,652.62
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,934.29,664.69
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,952.43,674.75
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,965.16,681.43
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,974.35,685.98
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,976.99,687.57
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,975.95,686.99
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,964.85,678.77
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,950.01,668.33
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,872.15,616.67
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,773.29,545.95
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,686.98,485.82
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,600.59,424.69
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,719.6,514.09
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,800.03,572.47
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,761.3,546.87
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,720.45,519.35
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,677.17,488.84
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,632.08,456.4
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,580.27,418.45
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,529.54,380.4
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,477.37,341.08
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,425.16,300.51
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,367.02,254.16
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,314.39,211.19
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,261.2,168.77
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,211.72,130.65
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,170.93,108.86
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,157.18,110.4
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,131.68,101.67
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,119.0,92.02
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,97.2,74.56
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,69.34,51.85
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,61.84,45.74
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,54.03,39.11
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,42.38,29.05
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,31.06,18.68
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,7.28,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,40.57,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,119.42,78.71
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,195.97,145.28
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,264.57,203.22
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,342.29,267.0
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,406.32,318.66
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,474.47,371.36
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,535.54,415.86
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,596.7,458.49
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,650.99,494.0
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,705.06,527.37
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,751.94,553.48
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,797.46,577.56
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,829.2,594.89
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,865.67,615.15
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,896.41,632.02
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,924.24,647.01
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,945.51,658.99
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,963.46,668.97
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,975.04,675.09
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,982.97,679.06
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,985.69,680.43
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,984.68,679.67
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,977.03,674.43
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,965.7,666.99
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,949.85,657.82
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,930.59,646.54
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,906.31,630.78
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,879.0,613.12
