Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,847.06,593.46
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,812.33,571.91
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,773.54,547.77
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,732.13,521.54
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,687.26,490.62
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,640.43,457.57
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,590.14,421.25
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,538.46,382.86
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,484.23,342.11
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,429.38,299.52
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,372.73,253.8
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,316.3,207.4
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,259.4,161.09
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,196.48,111.75
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,140.48,72.16
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,86.86,44.63
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,56.05,40.06
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,54.65,39.19
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,47.7,33.71
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,45.51,32.05
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,41.56,28.89
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,37.45,25.43
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,30.95,19.72
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.22,13.27
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.01,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,44.82,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,126.2,82.15
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,202.08,148.82
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,269.13,205.44
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,344.74,267.15
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,408.92,318.34
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,477.16,370.28
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,535.84,412.31
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,598.08,454.83
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,651.8,490.23
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,705.24,524.15
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,752.65,552.47
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,791.99,574.9
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,831.1,598.07
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,867.93,619.51
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,898.35,636.69
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,925.88,652.0
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,946.96,664.22
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,964.68,674.43
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,976.89,679.93
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,985.47,683.3
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,987.88,684.43
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,986.51,683.4
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,978.01,676.69
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,965.78,667.84
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,949.95,658.27
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,930.68,646.62
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,906.35,630.5
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,878.95,612.51
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,846.9,592.83
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,812.03,571.23
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,773.33,546.99
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,732.16,520.83
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,687.28,489.82
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,640.43,456.73
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,589.26,419.88
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,537.44,381.52
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,483.73,340.64
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,429.5,298.17
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,373.53,253.36
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,311.96,203.74
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,254.82,157.66
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,199.11,114.04
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,144.44,75.87
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,92.42,49.49
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,56.19,40.18
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,54.56,39.12
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,52.34,37.43
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,50.02,35.6
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,45.9,32.33
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,41.63,28.74
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,34.01,22.14
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.08,14.62
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,33.61,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,109.65,70.51
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,179.58,132.27
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,248.18,189.79
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,323.66,251.45
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,388.13,303.09
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,456.92,355.86
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,518.81,400.76
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,583.05,445.36
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,637.39,482.15
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,689.34,515.2
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,738.9,545.83
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,787.54,575.18
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,826.76,598.14
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,855.67,614.21
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,887.35,632.02
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,916.4,648.0
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,938.42,659.49
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,957.17,669.0
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,970.43,676.01
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,980.18,680.95
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,982.9,682.65
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,981.9,682.2
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,975.24,676.94
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,964.9,669.52
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,949.09,659.85
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,929.86,648.11
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,905.59,632.19
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,878.26,614.36
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,846.28,594.54
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,811.51,572.82
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,772.48,548.17
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,731.03,521.58
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,685.95,490.28
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,638.97,456.94
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,588.42,420.19
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,537.2,382.0
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,483.49,341.75
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,429.32,299.78
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,373.3,254.77
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,311.9,205.08
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,254.82,158.81
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,199.19,115.04
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,144.61,76.57
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,92.7,49.99
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,56.85,40.72
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,55.26,39.7
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,53.09,38.05
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,50.82,36.25
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,46.33,32.68
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,41.67,28.75
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,33.61,21.73
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.21,13.76
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,28.72,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,104.72,66.56
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,174.05,128.11
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,242.84,186.1
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,319.31,249.18
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,384.0,301.4
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,453.15,355.06
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,515.97,401.27
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,581.4,447.47
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,635.96,484.71
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,688.07,518.03
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,737.4,548.57
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,785.83,577.79
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,825.57,600.6
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,863.14,621.64
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,886.65,632.43
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,915.71,646.75
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,936.67,657.11
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,954.37,665.49
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,967.19,671.39
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,976.45,675.22
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,979.12,676.53
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,978.1,675.76
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,969.98,669.79
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,958.23,661.71
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,942.53,651.88
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,923.49,640.07
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,898.6,625.02
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,870.82,608.15
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,838.97,588.31
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,804.46,566.69
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,765.9,542.59
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,725.09,516.23
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,680.62,485.58
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,634.31,452.97
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,583.46,416.27
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,530.56,377.25
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,448.5,317.32
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,392.9,277.76
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,363.42,251.81
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,313.53,206.79
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,247.9,164.4
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,229.09,160.97
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,173.02,110.63
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,97.38,54.94
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,69.04,50.57
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,67.35,49.53
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,64.63,47.58
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,61.79,45.44
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,54.47,39.45
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,47.54,33.55
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,37.18,24.54
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,26.48,14.53
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.28,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,54.45,32.33
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,101.75,73.89
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,163.94,125.13
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,225.5,175.44
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,288.5,226.68
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,373.04,293.26
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,427.73,333.75
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,481.56,372.24
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,536.39,411.31
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,592.51,450.15
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,644.62,484.67
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,697.43,518.72
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,739.35,543.8
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,786.21,571.32
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,827.51,595.14
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,867.34,616.55
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,891.04,629.26
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,911.97,640.39
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,932.0,649.67
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,942.34,653.0
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,946.74,655.45
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,947.71,655.86
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,948.64,656.27
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,945.75,654.35
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,643.37,457.96
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,316.83,225.53
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,618.37,445.17
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,856.13,602.25
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,825.37,581.56
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,792.13,561.2
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,681.48,482.7
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,576.0,405.86
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,436.88,310.66
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,309.63,220.91
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,366.05,261.93
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,410.23,292.93
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,389.97,278.95
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,367.6,263.11
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,343.69,245.26
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,309.39,218.94
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,269.92,189.41
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,231.36,160.8
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,186.75,132.29
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,155.6,113.87
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,126.68,97.93
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,90.22,68.97
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,76.18,57.78
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,62.0,46.23
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,48.87,35.32
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,35.28,23.82
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,23.78,13.94
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,12.3,3.82
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.14,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,9.86,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,58.44,34.63
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,114.3,84.1
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,117.3,89.26
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,114.47,88.01
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,149.76,117.14
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,187.01,147.33
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,193.86,151.86
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,198.57,154.35
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,336.9,263.61
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,488.29,377.51
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,316.28,244.69
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,130.01,96.83
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,356.88,273.4
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,588.29,441.5
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,725.23,539.06
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,861.37,632.28
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,885.35,645.85
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,906.61,658.55
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,848.49,614.09
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,776.2,559.78
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,782.99,564.08
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,787.77,566.53
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,794.69,569.83
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,799.37,571.67
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,808.75,577.74
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,820.38,585.14
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,673.38,483.72
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,528.61,381.47
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,589.54,426.27
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,640.68,462.48
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,645.48,467.24
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,644.0,467.6
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,595.38,433.84
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,549.36,401.72
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,524.64,384.5
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,492.01,360.73
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,362.0,266.4
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,260.43,192.88
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,298.11,215.59
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,309.72,212.66
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,261.98,177.42
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,234.46,160.76
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,189.08,127.45
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,136.98,94.25
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,97.4,75.91
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,74.14,56.98
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,69.39,53.19
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,63.92,48.65
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,56.61,42.5
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,49.01,35.86
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,37.57,25.72
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,25.71,14.29
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,53.53,30.96
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,100.81,73.55
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,164.79,126.44
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,229.48,179.56
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,289.61,227.98
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,355.39,279.35
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,358.89,280.65
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,343.5,267.28
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,413.54,318.92
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,473.99,361.78
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,578.47,436.67
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,676.76,504.63
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,569.32,424.02
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,433.54,322.31
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,474.37,350.58
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,499.59,366.65
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,659.74,481.45
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,822.55,592.18
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,536.94,394.18
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,229.81,168.23
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,383.55,281.68
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,527.45,382.57
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,737.17,532.95
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,906.07,649.71
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,892.22,639.36
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,875.49,628.6
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,854.25,615.55
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,830.47,600.63
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,800.62,580.82
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,768.86,559.49
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,732.7,534.95
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,694.88,508.85
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,602.14,440.88
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,522.95,382.23
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,531.49,390.33
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,520.02,381.66
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,461.19,337.27
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,410.12,298.82
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,369.09,264.83
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,319.05,222.24
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,250.25,175.51
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,217.51,159.98
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,193.42,141.82
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,160.44,118.29
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,145.59,115.0
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,129.32,102.27
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,101.94,80.11
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,84.56,65.9
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,72.71,56.0
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,60.47,45.44
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,44.03,30.97
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,27.82,15.63
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.1,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,71.39,41.5
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,142.03,104.81
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,207.0,159.68
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,282.04,222.07
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,345.97,274.37
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,415.35,329.23
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,405.47,319.88
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,369.84,290.02
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,512.57,400.92
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,666.38,514.83
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,631.62,483.39
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,574.41,436.52
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,710.93,536.33
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,845.04,625.63
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,878.23,643.35
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,908.94,659.91
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,804.51,586.1
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,672.48,488.41
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,689.61,499.06
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,705.21,507.65
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,850.92,612.95
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,966.51,689.11
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,892.57,637.3
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,788.6,561.67
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,870.11,622.9
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,918.1,655.52
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,817.08,585.41
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,705.6,503.48
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,767.45,553.0
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,802.55,580.5
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,726.26,525.99
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,652.7,471.58
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,613.28,445.55
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,573.41,418.4
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,551.5,402.95
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,523.58,382.18
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,349.83,257.0
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,215.76,159.59
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,187.61,138.97
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,160.23,118.61
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,195.03,134.63
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,209.73,131.85
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,163.17,100.4
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,124.52,82.11
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,94.34,73.16
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,84.36,65.3
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,76.08,58.7
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,67.32,51.52
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,57.63,43.35
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,47.48,34.53
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,36.03,24.36
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,24.99,13.3
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,72.79,41.22
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,146.72,108.07
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,210.42,162.08
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,283.55,222.89
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,348.19,276.14
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,423.53,335.99
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,485.6,383.38
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,550.12,431.12
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,546.35,425.52
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,524.06,406.27
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,540.65,415.56
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,552.56,420.97
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,566.3,428.46
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,561.59,422.96
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,422.88,318.97
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,253.48,189.71
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,405.16,303.5
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,561.21,414.47
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,593.2,434.54
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,624.31,454.42
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,605.36,438.47
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,585.57,422.38
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,601.57,432.04
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,616.24,440.46
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,718.03,510.71
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,809.33,570.85
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,750.22,528.24
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,697.81,491.13
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,764.56,541.92
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,804.0,570.45
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,766.73,546.46
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,726.8,520.87
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,682.44,491.39
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,636.24,459.65
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,583.35,421.09
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,531.94,382.59
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,478.97,342.82
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,425.89,301.6
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,370.73,257.53
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,315.51,212.36
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,254.98,163.64
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,201.13,121.1
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,146.71,82.14
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,94.66,54.48
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,67.41,50.38
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,65.63,49.23
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,61.69,46.2
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,57.5,42.85
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,51.68,38.06
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,44.03,31.48
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,33.54,22.16
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,22.69,11.27
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,13.38,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,76.24,42.09
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,149.39,109.96
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,216.66,166.98
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,294.92,232.11
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,364.65,288.89
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,436.13,345.11
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,501.43,394.87
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,569.8,445.25
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,626.16,484.74
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,682.89,522.39
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,733.03,554.15
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,779.3,582.53
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,820.28,606.76
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,859.22,629.22
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,892.41,647.56
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,913.58,657.91
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,936.21,669.68
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,955.62,679.35
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,969.55,685.6
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,980.07,689.82
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,982.62,691.05
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,981.49,690.17
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,978.2,686.68
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,971.18,680.99
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,954.78,671.33
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,934.93,659.57
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,910.86,643.77
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,883.62,625.96
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,851.22,605.74
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,815.98,583.57
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,776.45,558.62
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,734.45,531.75
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,688.82,500.02
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,641.26,466.01
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,590.26,428.63
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,538.05,389.28
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,483.78,347.24
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,428.96,303.48
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,371.85,256.93
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,315.21,209.86
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,251.38,157.84
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,194.84,112.71
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,139.47,73.59
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,87.08,47.2
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,59.05,43.32
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,52.23,37.94
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,49.88,36.11
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,47.44,34.11
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,43.19,30.63
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,38.81,26.81
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,30.61,19.51
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,22.07,10.39
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,16.77,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,90.55,48.77
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,165.73,121.46
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,241.61,185.81
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,327.85,257.58
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,393.86,312.48
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,464.49,369.16
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,529.28,418.96
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,595.12,467.91
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,649.94,505.58
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,704.62,541.96
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,752.29,572.72
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,798.53,601.95
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,830.81,620.93
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,868.04,643.15
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,899.81,661.65
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,928.76,678.19
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,950.32,689.53
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,968.53,698.72
