Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,980.69,704.32
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,989.23,707.72
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,992.1,708.76
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,991.18,707.53
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,984.96,701.89
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,975.0,694.0
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,958.51,683.46
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,938.51,670.74
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,913.34,653.35
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,885.03,633.98
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,852.36,613.04
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,816.81,590.1
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,776.78,562.83
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,734.43,533.91
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,688.91,502.86
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,641.41,469.31
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,589.02,430.22
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,536.6,390.15
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,482.93,348.19
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,428.74,304.64
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,367.6,255.12
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,311.48,208.44
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,254.38,161.44
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,198.9,117.21
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,144.68,78.83
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,87.57,48.3
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,60.72,44.52
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,59.32,43.64
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,56.58,41.59
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,53.7,39.33
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,48.53,35.08
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,43.17,30.42
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,32.05,20.63
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,21.93,9.93
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,61.98,31.03
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,119.4,87.3
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,202.04,155.91
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,293.06,231.26
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,359.66,286.11
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,437.1,347.52
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,508.99,402.33
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,585.18,458.44
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,642.52,499.2
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,700.19,537.96
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,749.17,569.69
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,800.84,602.75
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,842.28,628.0
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,881.58,651.49
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,905.76,663.23
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,936.03,678.98
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,958.65,690.91
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,977.95,700.72
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,991.73,707.01
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,1001.92,711.11
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,1004.48,711.92
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,1003.26,710.5
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,997.28,705.02
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,987.56,697.3
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,970.84,686.44
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,950.65,673.48
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,926.68,656.77
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,899.47,638.08
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,866.21,616.81
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,830.13,593.63
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,790.48,567.96
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,748.29,540.39
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,701.33,507.39
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,652.49,472.32
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,600.97,434.48
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,548.09,394.6
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,492.45,352.26
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,436.31,308.13
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,378.42,260.92
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,320.76,213.03
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,256.02,160.39
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,198.5,114.66
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,141.4,74.23
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,86.99,46.81
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,59.34,43.19
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,52.49,37.82
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,50.13,36.07
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,47.68,34.16
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,43.01,30.32
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,38.17,26.12
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,29.91,18.8
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,21.33,9.11
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,74.16,35.71
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,154.65,113.38
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,228.19,175.86
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,319.65,251.86
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,387.51,307.69
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,460.33,365.38
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,528.02,416.47
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,596.71,466.41
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,652.62,504.61
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,708.46,541.26
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,758.91,572.26
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,808.36,601.8
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,841.08,620.38
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,878.94,642.23
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,910.77,659.76
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,939.78,675.3
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,961.45,685.99
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,979.71,694.54
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,992.39,699.95
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,1001.4,703.19
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,1003.7,703.82
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,1002.19,702.23
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,994.88,696.12
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,983.8,687.81
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,966.65,677.23
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,946.0,664.53
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,921.52,648.09
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,893.82,629.65
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,860.44,608.85
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,824.2,586.09
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,784.04,560.79
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,741.37,533.54
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,695.02,501.62
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,646.71,467.21
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,595.08,429.54
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,542.13,389.81
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,486.52,347.61
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,430.35,303.53
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,372.82,256.61
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,315.56,209.0
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,257.03,160.9
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,192.87,110.17
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,136.28,70.15
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,82.28,43.26
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,54.89,39.56
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,53.03,38.28
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,46.17,32.8
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,43.91,31.02
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,39.87,27.7
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,35.72,24.07
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,27.81,16.99
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,19.57,7.39
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,83.57,37.89
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,175.71,128.02
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,249.16,190.93
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,333.53,261.13
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,400.37,315.73
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,471.93,371.7
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,536.22,419.32
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,601.02,465.34
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,657.2,502.86
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,713.28,539.14
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,761.76,568.13
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,801.66,590.64
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,841.99,613.91
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,880.07,635.28
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,911.33,652.32
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,939.65,667.37
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,961.9,678.53
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,980.74,687.58
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,993.46,693.33
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,1002.5,696.94
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,1004.77,697.96
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,1003.22,696.81
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,995.91,690.81
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,984.81,682.62
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,968.09,672.5
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,947.85,660.27
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,922.84,644.06
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,894.61,625.82
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,861.16,605.22
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,824.85,582.65
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,784.98,557.82
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,742.57,531.03
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,696.09,499.32
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,647.64,465.11
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,595.69,427.49
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,542.66,387.99
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,487.15,346.25
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,431.09,302.6
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,373.44,255.92
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,316.03,208.48
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,251.18,155.97
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,193.56,110.35
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,136.68,70.34
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,82.43,43.51
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,56.09,40.36
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,54.68,39.46
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,47.35,33.62
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,44.76,31.58
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,40.36,27.96
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,35.81,24.0
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,27.9,16.93
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,19.68,6.83
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,86.62,36.31
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,184.68,134.37
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,257.15,197.11
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,340.24,266.69
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,407.67,322.11
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,479.74,378.84
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,540.18,423.98
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,604.8,470.22
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,661.12,507.97
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,717.28,544.63
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,764.73,573.19
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,803.49,595.17
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,843.6,618.91
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,881.4,640.77
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,912.16,657.75
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,939.81,672.64
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,962.0,683.96
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,980.79,693.15
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,991.22,697.49
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,997.84,699.59
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,1000.55,700.84
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,999.45,699.86
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,992.11,694.0
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,981.01,685.92
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,964.34,675.57
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,944.18,663.1
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,918.02,647.09
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,888.86,629.12
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,855.87,608.35
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,820.1,585.65
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,779.24,559.43
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,736.31,531.34
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,690.68,499.3
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,643.22,465.25
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,591.7,427.61
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,539.15,388.16
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,484.92,346.99
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,426.35,301.35
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,368.56,254.36
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,311.12,206.76
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,253.18,159.3
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,196.87,114.7
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,140.79,75.05
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,86.95,48.04
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,55.72,40.25
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,54.04,39.12
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,50.3,36.22
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,46.33,33.03
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,41.6,29.05
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,36.72,24.73
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,27.97,16.94
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,18.83,5.62
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,84.18,31.74
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,179.2,130.05
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,250.85,192.06
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,332.73,260.47
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,400.95,316.3
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,474.07,373.62
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,538.38,421.24
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,602.53,466.77
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,659.32,504.68
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,716.06,541.18
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,765.65,571.76
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,813.91,600.74
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,846.52,618.73
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,884.44,640.03
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,916.56,657.2
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,945.75,672.32
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,967.31,684.37
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,985.47,694.39
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,997.59,699.33
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,1006.01,702.11
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,1008.14,703.1
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,1006.46,701.91
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,997.05,694.66
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,983.89,685.27
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,967.15,675.18
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,946.94,662.99
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,921.16,647.68
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,892.31,630.35
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,858.76,609.57
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,822.45,586.86
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,781.67,561.28
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,738.64,533.72
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,692.38,501.6
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,644.32,467.42
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,591.64,428.95
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,537.35,388.33
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,481.9,346.5
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,426.32,303.09
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,368.88,256.51
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,312.35,209.77
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,255.7,163.44
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,195.37,115.86
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,140.5,77.14
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,88.78,51.13
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,64.66,47.99
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,62.71,46.67
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,58.59,43.37
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,54.22,39.75
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,48.22,34.68
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,40.48,27.93
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,29.84,18.47
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.87,4.82
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,71.5,22.79
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,153.46,110.96
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,221.07,169.28
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,303.87,238.27
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,371.9,294.07
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,445.19,351.93
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,509.41,400.87
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,576.32,450.11
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,633.21,489.58
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,690.45,527.28
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,738.07,556.35
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,787.82,586.18
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,828.94,610.41
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,867.97,632.88
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,900.21,650.9
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,920.32,660.95
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,943.17,672.85
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,962.77,682.63
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,975.49,688.1
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,984.63,691.44
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,987.59,691.05
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,986.85,688.53
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,979.94,682.72
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,969.39,674.8
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,953.83,664.93
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,934.85,653.03
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,909.4,637.44
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,880.96,619.94
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,848.76,599.7
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,813.81,577.6
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,773.59,552.17
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,731.18,524.66
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,685.93,493.05
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,638.88,459.5
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,587.76,422.43
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,535.76,383.71
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,478.54,340.15
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,422.93,296.46
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,365.98,250.77
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,309.81,204.84
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,252.58,158.6
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,197.15,115.28
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,136.93,73.12
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,85.05,47.67
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,61.61,44.87
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,59.88,43.73
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,56.39,41.07
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,52.72,38.15
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,47.07,33.48
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,39.76,27.18
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,29.08,17.7
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,18.08,3.31
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,66.28,17.04
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,141.04,101.25
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,212.54,162.13
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,300.1,234.56
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,368.7,290.64
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,442.64,348.82
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,509.26,398.77
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,579.11,449.17
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,636.49,488.58
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,694.24,526.17
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,742.13,556.07
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,792.32,586.9
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,833.59,610.5
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,872.75,632.18
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,896.84,642.66
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,927.05,656.96
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,949.05,668.91
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,967.74,678.86
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,980.92,684.02
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,990.55,687.09
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,993.55,687.15
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,992.8,685.1
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,985.84,679.41
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,975.2,671.62
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,959.51,662.25
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,940.33,650.81
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,915.05,634.64
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,886.65,616.51
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,853.97,596.58
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,818.46,574.73
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,778.28,549.93
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,735.72,523.27
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,689.15,491.28
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,640.74,457.26
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,588.68,419.88
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,536.15,381.09
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,481.35,340.23
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,422.35,295.0
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,364.72,248.85
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,307.86,202.42
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,250.32,155.99
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,194.56,112.5
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,139.74,74.69
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,82.03,45.28
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,59.31,42.81
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,57.82,41.87
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,54.61,39.43
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,51.24,36.75
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,45.52,32.03
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,39.58,26.87
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,27.96,16.63
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,17.31,1.61
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,53.74,9.26
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,116.76,83.02
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,193.45,147.36
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,274.5,214.45
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,341.87,269.5
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,415.43,327.48
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,489.3,383.59
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,562.01,436.97
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,619.75,477.33
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,678.05,516.2
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,729.98,548.01
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,781.39,578.58
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,818.85,600.19
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,858.41,622.92
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,891.81,640.29
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,922.55,655.72
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,946.03,669.12
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,966.3,680.57
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,979.12,686.02
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,977.05,682.32
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,980.69,682.86
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,980.7,681.22
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,931.34,647.67
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,857.69,594.05
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,907.51,632.09
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,930.81,647.53
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,905.5,631.79
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,877.29,614.54
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,844.98,594.32
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,810.02,572.34
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,769.59,545.52
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,727.18,516.48
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,681.61,486.24
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,635.29,454.6
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,475.15,340.4
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,354.14,252.98
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,402.92,288.0
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,422.35,296.57
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,360.2,248.95
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,313.83,213.99
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,259.63,168.64
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,195.25,115.56
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,141.96,78.89
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,92.27,54.79
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,70.68,52.26
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,68.27,50.61
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,64.0,47.34
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,58.19,42.65
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,50.23,35.97
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,41.98,28.79
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,29.84,17.98
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,17.88,0.11
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,65.4,7.34
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,141.05,100.63
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,211.8,161.44
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,298.61,233.46
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,367.82,290.16
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,442.51,349.05
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,509.53,399.27
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,579.79,449.86
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,637.26,489.4
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,695.12,527.29
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,744.16,558.03
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,795.63,589.76
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,836.64,613.76
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,875.48,635.98
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,900.08,648.58
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,930.82,665.16
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,953.42,676.31
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,972.69,685.37
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,985.89,691.05
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,995.52,694.63
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,998.51,694.61
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,997.72,692.45
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,992.62,688.14
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,983.74,681.63
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,967.34,671.97
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,947.39,660.15
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,922.15,644.99
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,893.66,627.72
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,716.46,508.58
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,538.22,380.17
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,660.34,471.67
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,740.47,529.82
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,643.33,458.97
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,560.18,397.91
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,561.27,401.04
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,539.66,385.43
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,483.45,342.93
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,426.77,298.73
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,368.23,251.36
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,310.13,203.45
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,245.54,151.25
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,188.15,106.1
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,131.41,66.96
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,77.64,41.85
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,55.4,39.66
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,48.83,34.53
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,46.27,32.6
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,43.63,30.49
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,38.77,26.44
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,33.75,22.04
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,24.86,13.98
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,15.57,0.0
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,65.19,1.38
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,141.25,100.42
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,211.04,160.68
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,292.57,228.56
2016,8,10,7,15,469.0,73.5,3.15,27.5,203.0,365.13,287.78
2016,8,10,7,30,533.0,83.0,3.2,28.0,255.0,439.99,346.76
2016,8,10,7,45,586.0,87.5,3.3,28.5,310.0,506.95,397.83
2016,8,10,8,0,639.0,92.0,3.4,29.0,365.0,577.08,449.55
2016,8,10,8,15,670.5,97.0,3.4,29.5,418.0,634.5,489.59
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,692.34,527.88
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,740.34,558.53
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,791.0,590.49
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,831.99,614.81
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,870.88,637.36
2016,8,10,9,45,803.5,115.5,3.35,33.0,710.5,903.34,654.01
2016,8,10,10,0,818.0,117.0,3.3,34.0,753.0,923.32,662.34
2016,8,10,10,15,828.0,119.5,3.25,34.5,789.0,946.54,674.15
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,966.5,683.79
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,978.97,689.08
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,987.91,692.28
2016,8,10,11,15,859.0,124.0,3.2,36.0,906.0,990.73,693.23
2016,8,10,11,30,864.0,125.0,3.2,36.0,928.0,989.84,692.05
2016,8,10,11,45,868.5,125.0,3.2,36.5,942.5,983.76,686.35
2016,8,10,12,0,873.0,125.0,3.2,37.0,957.0,974.01,678.53
