Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,15,874.0,125.0,3.25,37.0,963.0,957.29,668.26
2016,8,10,12,30,875.0,125.0,3.3,37.0,969.0,937.16,655.94
2016,8,10,12,45,874.5,125.0,3.4,37.5,967.0,912.36,639.66
2016,8,10,13,0,874.0,125.0,3.5,38.0,965.0,884.45,621.42
2016,8,10,13,15,871.5,124.5,3.55,38.0,954.5,851.41,600.87
2016,8,10,13,30,869.0,124.0,3.6,38.0,944.0,815.62,578.44
2016,8,10,13,45,865.5,122.5,3.65,38.5,925.5,775.56,551.89
2016,8,10,14,0,862.0,121.0,3.7,39.0,907.0,733.12,523.47
2016,8,10,14,15,856.0,119.5,3.7,39.0,881.0,686.77,491.39
2016,8,10,14,30,850.0,118.0,3.7,39.0,855.0,638.6,457.31
2016,8,10,14,45,842.0,116.0,3.75,39.0,822.5,587.27,420.26
2016,8,10,15,0,834.0,114.0,3.8,39.0,790.0,534.76,381.29
2016,8,10,15,15,823.0,112.0,3.8,38.5,750.5,479.91,340.1
2016,8,10,15,30,812.0,110.0,3.8,38.0,711.0,420.83,294.53
2016,8,10,15,45,797.5,107.0,3.85,38.0,666.0,362.69,247.76
2016,8,10,16,0,783.0,104.0,3.9,38.0,621.0,305.21,200.62
2016,8,10,16,15,763.5,100.5,3.9,37.5,572.0,247.11,153.57
2016,8,10,16,30,744.0,97.0,3.9,37.0,523.0,190.8,109.59
2016,8,10,16,45,717.0,93.0,3.9,37.0,470.5,135.41,71.6
2016,8,10,17,0,690.0,89.0,3.9,37.0,418.0,77.47,42.81
2016,8,10,17,15,654.0,84.0,3.8,36.5,364.5,56.86,40.86
2016,8,10,17,30,618.0,79.0,3.7,36.0,311.0,55.23,39.78
2016,8,10,17,45,566.0,72.0,3.65,36.0,257.5,51.88,37.12
2016,8,10,18,0,514.0,65.0,3.6,36.0,204.0,48.37,34.22
2016,8,10,18,15,435.5,56.0,3.35,35.0,154.0,42.93,29.71
2016,8,10,18,30,357.0,47.0,3.1,34.0,104.0,37.31,24.79
2016,8,10,18,45,178.5,36.0,2.9,33.5,64.5,27.95,16.2
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,20.77,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,3.0,17.0,2.9,26.5,17.0,16.4,0.0
2016,8,11,6,30,6.0,34.0,3.0,27.0,34.0,35.13,21.24
2016,8,11,6,45,32.5,56.0,3.2,27.5,62.0,73.92,53.38
2016,8,11,7,0,59.0,78.0,3.4,28.0,90.0,111.49,84.55
2016,8,11,7,15,73.5,101.5,3.45,28.5,121.5,146.72,113.43
2016,8,11,7,30,88.0,125.0,3.5,29.0,153.0,192.93,150.27
2016,8,11,7,45,210.0,140.0,3.55,29.5,224.5,303.09,237.74
2016,8,11,8,0,332.0,155.0,3.6,30.0,296.0,414.12,323.26
2016,8,11,8,15,525.5,124.0,3.55,30.5,383.0,557.95,431.44
2016,8,11,8,30,719.0,93.0,3.5,31.0,470.0,693.07,527.16
2016,8,11,8,45,561.5,164.5,3.45,32.0,477.5,666.98,502.85
2016,8,11,9,0,404.0,236.0,3.4,33.0,485.0,628.47,468.47
2016,8,11,9,15,603.5,170.0,3.3,33.5,576.0,753.44,557.12
2016,8,11,9,30,803.0,104.0,3.2,34.0,667.0,873.39,633.34
2016,8,11,9,45,816.0,106.5,3.1,34.5,709.0,896.89,644.31
2016,8,11,10,0,829.0,109.0,3.0,35.0,751.0,926.33,659.68
2016,8,11,10,15,838.5,110.5,2.95,35.5,787.0,948.26,670.39
2016,8,11,10,30,848.0,112.0,2.9,36.0,823.0,966.9,679.04
2016,8,11,10,45,853.5,114.5,2.85,36.5,852.0,979.16,683.73
2016,8,11,11,0,859.0,117.0,2.8,37.0,881.0,987.77,686.27
2016,8,11,11,15,864.0,118.0,2.85,37.5,903.0,990.64,686.21
2016,8,11,11,30,869.0,119.0,2.9,38.0,925.0,989.79,684.03
2016,8,11,11,45,864.0,125.0,2.95,38.5,937.0,980.26,676.65
2016,8,11,12,0,859.0,131.0,3.0,39.0,949.0,967.05,667.2
2016,8,11,12,15,860.5,131.0,3.1,39.0,955.0,950.91,657.79
2016,8,11,12,30,862.0,131.0,3.2,39.0,961.0,931.38,646.3
2016,8,11,12,45,642.0,274.5,3.3,39.0,892.0,857.29,598.49
2016,8,11,13,0,422.0,418.0,3.4,39.0,823.0,770.84,537.48
2016,8,11,13,15,633.0,278.0,3.5,39.0,878.0,801.32,563.79
2016,8,11,13,30,844.0,138.0,3.6,39.0,933.0,808.11,571.51
2016,8,11,13,45,834.0,140.5,3.7,39.0,913.0,767.26,545.57
2016,8,11,14,0,824.0,143.0,3.8,39.0,893.0,724.56,517.53
2016,8,11,14,15,817.0,141.5,3.85,39.0,867.0,681.13,487.47
2016,8,11,14,30,810.0,140.0,3.9,39.0,841.0,632.79,453.41
2016,8,11,14,45,798.0,139.5,3.95,39.0,807.5,581.09,416.11
2016,8,11,15,0,786.0,139.0,4.0,39.0,774.0,528.78,377.34
2016,8,11,15,15,773.5,136.0,4.0,38.5,734.5,473.81,336.23
2016,8,11,15,30,761.0,133.0,4.0,38.0,695.0,418.84,293.77
2016,8,11,15,45,746.0,129.0,4.0,38.0,651.0,362.46,248.56
2016,8,11,16,0,731.0,125.0,4.0,38.0,607.0,306.91,203.21
2016,8,11,16,15,601.5,159.0,3.95,37.5,534.5,250.9,161.95
2016,8,11,16,30,472.0,193.0,3.9,37.0,462.0,213.42,137.37
2016,8,11,16,45,557.5,147.5,3.85,37.0,434.5,154.97,92.45
2016,8,11,17,0,643.0,102.0,3.8,37.0,407.0,84.49,49.4
2016,8,11,17,15,604.5,96.0,3.65,36.5,354.0,65.33,47.74
2016,8,11,17,30,566.0,90.0,3.5,36.0,301.0,63.42,46.46
2016,8,11,17,45,516.0,81.0,3.4,35.5,248.5,58.91,42.97
2016,8,11,18,0,466.0,72.0,3.3,35.0,196.0,54.14,39.12
2016,8,11,18,15,387.5,61.0,2.95,34.5,147.0,46.0,32.28
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,38.36,25.6
2016,8,11,18,45,197.0,34.0,2.3,33.5,60.0,26.46,14.89
2016,8,11,19,0,85.0,18.0,2.0,33.0,22.0,14.18,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.5,19.5,3.05,25.5,26.5,49.95,0.0
2016,8,12,6,30,137.0,39.0,3.2,26.0,53.0,110.18,76.98
2016,8,12,6,45,239.5,54.0,3.35,26.5,97.5,187.27,142.38
2016,8,12,7,0,342.0,69.0,3.5,27.0,142.0,268.63,210.01
2016,8,12,7,15,409.5,80.5,3.55,27.5,193.0,337.34,266.46
2016,8,12,7,30,477.0,92.0,3.6,28.0,244.0,412.51,326.09
2016,8,12,7,45,534.5,97.0,3.65,29.0,298.5,485.56,381.27
2016,8,12,8,0,592.0,102.0,3.7,30.0,353.0,557.49,433.63
2016,8,12,8,15,625.5,108.0,3.65,30.5,406.0,615.76,474.64
2016,8,12,8,30,659.0,114.0,3.6,31.0,459.0,674.71,514.15
2016,8,12,8,45,688.0,117.0,3.6,32.0,510.5,726.66,546.45
2016,8,12,9,0,717.0,120.0,3.6,33.0,562.0,778.1,577.55
2016,8,12,9,15,735.5,124.0,3.4,33.5,608.5,816.21,599.18
2016,8,12,9,30,754.0,128.0,3.2,34.0,655.0,856.64,621.88
2016,8,12,9,45,767.5,131.0,3.05,35.0,696.5,889.02,637.74
2016,8,12,10,0,781.0,134.0,2.9,36.0,738.0,918.7,651.5
2016,8,12,10,15,619.5,231.5,2.7,36.5,725.0,881.34,622.89
2016,8,12,10,30,458.0,329.0,2.5,37.0,712.0,822.36,576.99
2016,8,12,10,45,477.5,342.5,2.35,37.5,755.0,855.81,595.65
2016,8,12,11,0,497.0,356.0,2.2,38.0,798.0,886.82,611.63
2016,8,12,11,15,659.5,252.5,2.15,38.0,854.5,943.8,650.46
2016,8,12,11,30,822.0,149.0,2.1,38.0,911.0,985.37,674.47
2016,8,12,11,45,800.0,167.5,2.05,38.5,918.5,971.63,663.35
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,954.06,650.61
2016,8,12,12,15,779.0,186.5,2.05,39.0,931.5,937.99,641.31
2016,8,12,12,30,780.0,187.0,2.1,39.0,937.0,918.69,630.05
2016,8,12,12,45,774.5,190.5,2.15,39.5,933.5,893.18,613.69
2016,8,12,13,0,769.0,194.0,2.2,40.0,930.0,864.99,595.72
2016,8,12,13,15,766.0,193.0,2.2,40.0,919.5,832.41,575.84
2016,8,12,13,30,763.0,192.0,2.2,40.0,909.0,797.46,554.32
2016,8,12,13,45,754.5,192.5,2.25,40.0,890.0,757.39,528.69
2016,8,12,14,0,746.0,193.0,2.3,40.0,871.0,715.69,501.48
2016,8,12,14,15,738.0,191.0,2.25,40.0,845.0,671.34,471.46
2016,8,12,14,30,730.0,189.0,2.2,40.0,819.0,624.27,439.03
2016,8,12,14,45,703.5,195.0,2.2,40.0,783.0,572.32,402.6
2016,8,12,15,0,677.0,201.0,2.2,40.0,747.0,521.36,365.98
2016,8,12,15,15,662.5,197.0,2.15,39.5,708.5,469.21,328.26
2016,8,12,15,30,648.0,193.0,2.1,39.0,670.0,417.6,289.76
2016,8,12,15,45,631.5,186.0,2.1,39.0,626.5,363.7,248.17
2016,8,12,16,0,615.0,179.0,2.1,39.0,583.0,311.1,206.85
2016,8,12,16,15,590.0,172.0,2.05,38.5,534.5,258.17,165.93
2016,8,12,16,30,565.0,165.0,2.0,38.0,486.0,207.78,128.27
2016,8,12,16,45,532.5,157.0,1.95,38.0,435.5,158.67,95.52
2016,8,12,17,0,500.0,149.0,1.9,38.0,385.0,113.51,73.8
2016,8,12,17,15,458.0,138.0,1.8,37.5,333.0,94.59,70.95
2016,8,12,17,30,416.0,127.0,1.7,37.0,281.0,89.1,66.95
2016,8,12,17,45,362.0,112.5,1.6,36.5,230.0,80.7,60.43
2016,8,12,18,0,308.0,98.0,1.5,36.0,179.0,74.35,55.35
2016,8,12,18,15,237.0,79.5,1.35,35.0,133.0,61.09,44.46
2016,8,12,18,30,166.0,61.0,1.2,34.0,87.0,47.44,32.88
2016,8,12,18,45,83.0,38.5,1.05,33.5,51.5,31.27,18.41
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.96,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,22.5,18.0,1.45,26.0,20.0,29.0,0.0
2016,8,13,6,30,45.0,36.0,1.4,26.0,40.0,63.5,42.3
2016,8,13,6,45,129.0,59.5,1.35,26.0,84.0,137.41,103.52
2016,8,13,7,0,213.0,83.0,1.3,26.0,128.0,212.79,165.55
2016,8,13,7,15,106.5,76.0,1.3,26.0,98.5,142.91,111.39
2016,8,13,7,30,0.0,69.0,1.3,26.0,69.0,61.5,44.7
2016,8,13,7,45,0.0,69.5,1.3,26.0,69.5,61.44,44.65
2016,8,13,8,0,0.0,70.0,1.3,26.0,70.0,61.89,44.86
2016,8,13,8,15,13.5,132.5,1.25,26.0,139.5,131.8,100.95
2016,8,13,8,30,27.0,195.0,1.2,26.0,209.0,217.6,167.54
2016,8,13,8,45,61.0,233.5,1.15,26.5,270.0,287.1,219.93
2016,8,13,9,0,95.0,272.0,1.1,27.0,331.0,358.65,272.18
2016,8,13,9,15,90.0,294.0,1.05,27.0,353.5,378.28,284.81
2016,8,13,9,30,85.0,316.0,1.0,27.0,376.0,397.2,297.08
2016,8,13,9,45,69.5,327.0,0.95,27.5,378.0,393.42,292.18
2016,8,13,10,0,54.0,338.0,0.9,28.0,380.0,388.83,286.91
2016,8,13,10,15,81.0,371.5,0.9,28.0,437.5,449.25,329.65
2016,8,13,10,30,108.0,405.0,0.9,28.0,495.0,509.64,371.01
2016,8,13,10,45,119.5,423.5,0.95,28.5,527.0,554.31,399.94
2016,8,13,11,0,131.0,442.0,1.0,29.0,559.0,581.77,417.22
2016,8,13,11,15,162.0,455.5,1.05,29.0,603.0,622.5,444.82
2016,8,13,11,30,193.0,469.0,1.1,29.0,647.0,661.87,471.14
2016,8,13,11,45,182.5,477.5,1.15,29.0,648.0,653.6,464.99
2016,8,13,12,0,172.0,486.0,1.2,29.0,649.0,644.36,458.69
2016,8,13,12,15,97.0,419.0,1.2,29.0,511.5,488.17,352.17
2016,8,13,12,30,22.0,352.0,1.2,29.0,374.0,339.53,247.19
2016,8,13,12,45,46.5,405.0,1.25,29.0,449.5,417.97,304.09
2016,8,13,13,0,71.0,458.0,1.3,29.0,525.0,483.95,349.98
2016,8,13,13,15,75.5,456.0,1.3,29.0,527.5,479.27,346.45
2016,8,13,13,30,80.0,454.0,1.3,29.0,530.0,473.94,342.99
2016,8,13,13,45,52.5,398.5,1.3,29.0,448.0,396.25,288.56
2016,8,13,14,0,25.0,343.0,1.3,29.0,366.0,322.19,235.99
2016,8,13,14,15,106.5,385.5,1.3,29.0,478.0,410.33,300.77
2016,8,13,14,30,188.0,428.0,1.3,29.0,590.0,485.59,353.6
2016,8,13,14,45,139.5,403.5,1.3,29.0,521.0,422.37,308.35
2016,8,13,15,0,91.0,379.0,1.3,29.0,452.0,367.04,269.15
2016,8,13,15,15,45.5,206.5,1.3,28.5,243.0,198.84,147.15
2016,8,13,15,30,0.0,34.0,1.3,28.0,34.0,30.1,18.22
2016,8,13,15,45,0.0,25.5,1.3,28.0,25.5,22.55,12.36
2016,8,13,16,0,0.0,17.0,1.3,28.0,17.0,15.02,6.38
2016,8,13,16,15,0.0,24.5,1.3,27.5,24.5,21.64,11.77
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,28.25,17.2
2016,8,13,16,45,0.0,81.0,1.3,27.0,81.0,71.7,52.21
2016,8,13,17,0,0.0,130.0,1.3,27.0,130.0,110.55,83.29
2016,8,13,17,15,0.0,112.5,1.25,26.5,112.5,96.07,75.58
2016,8,13,17,30,0.0,95.0,1.2,26.0,95.0,81.71,63.94
2016,8,13,17,45,0.0,78.0,1.15,26.0,78.0,67.59,52.14
2016,8,13,18,0,0.0,61.0,1.1,26.0,61.0,53.33,40.01
2016,8,13,18,15,0.0,45.0,1.05,26.0,45.0,39.72,28.21
2016,8,13,18,30,0.0,29.0,1.0,26.0,29.0,25.55,15.82
2016,8,13,18,45,0.0,17.0,1.0,26.0,17.0,14.96,6.11
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,31.0,17.5,4.6,24.0,20.5,31.2,0.0
2016,8,14,6,30,62.0,35.0,4.7,24.0,41.0,69.02,46.46
2016,8,14,6,45,128.0,55.5,4.85,24.0,79.0,131.87,100.29
2016,8,14,7,0,194.0,76.0,5.0,24.0,117.0,194.57,153.64
2016,8,14,7,15,245.0,93.0,5.15,24.0,160.5,251.29,201.78
2016,8,14,7,30,296.0,110.0,5.3,24.0,204.0,313.1,253.07
2016,8,14,7,45,185.0,140.0,5.45,24.5,202.5,276.72,222.26
2016,8,14,8,0,74.0,170.0,5.6,25.0,201.0,227.4,179.97
2016,8,14,8,15,171.5,192.0,5.75,25.0,277.5,338.23,269.32
2016,8,14,8,30,269.0,214.0,5.9,25.0,354.0,459.03,363.96
2016,8,14,8,45,145.0,218.0,6.05,25.5,294.5,353.86,278.45
2016,8,14,9,0,21.0,222.0,6.2,26.0,235.0,226.24,174.49
2016,8,14,9,15,125.5,271.5,6.15,26.0,358.0,400.87,311.81
2016,8,14,9,30,230.0,321.0,6.1,26.0,481.0,553.0,427.25
2016,8,14,9,45,247.0,340.0,6.1,26.5,522.0,608.78,465.98
2016,8,14,10,0,264.0,359.0,6.1,27.0,563.0,647.75,492.41
2016,8,14,10,15,139.5,312.0,5.95,27.0,420.5,459.84,350.9
2016,8,14,10,30,15.0,265.0,5.8,27.0,278.0,258.64,195.43
2016,8,14,10,45,25.0,315.5,5.7,27.0,337.5,331.69,250.76
2016,8,14,11,0,35.0,366.0,5.6,27.0,397.0,391.55,294.97
2016,8,14,11,15,42.5,390.5,5.45,27.0,429.5,421.61,316.69
2016,8,14,11,30,50.0,415.0,5.3,27.0,462.0,450.98,337.78
2016,8,14,11,45,124.5,449.0,5.15,27.0,567.5,568.52,424.42
2016,8,14,12,0,199.0,483.0,5.0,27.0,673.0,668.12,495.78
2016,8,14,12,15,312.5,450.0,4.8,27.0,749.5,745.76,551.79
2016,8,14,12,30,426.0,417.0,4.6,27.0,826.0,813.73,599.8
2016,8,14,12,45,274.5,450.5,4.45,27.0,714.0,683.91,505.36
2016,8,14,13,0,123.0,484.0,4.3,27.0,602.0,560.94,414.86
2016,8,14,13,15,205.5,471.0,4.1,27.0,665.0,608.26,450.67
2016,8,14,13,30,288.0,458.0,3.9,27.0,728.0,653.06,483.14
2016,8,14,13,45,186.5,447.5,3.7,27.0,621.5,545.12,404.42
2016,8,14,14,0,85.0,437.0,3.5,27.0,515.0,447.24,332.4
2016,8,14,14,15,103.5,430.0,3.35,27.0,521.5,445.25,331.59
2016,8,14,14,30,122.0,423.0,3.2,27.0,528.0,440.5,328.27
2016,8,14,14,45,118.5,404.0,3.1,27.0,503.0,410.89,306.65
2016,8,14,15,0,115.0,385.0,3.0,27.0,478.0,381.77,285.29
2016,8,14,15,15,193.0,359.5,3.0,26.5,505.5,385.83,288.63
2016,8,14,15,30,271.0,334.0,3.0,26.0,533.0,377.16,281.17
2016,8,14,15,45,137.5,254.5,3.0,26.0,355.5,254.94,190.6
2016,8,14,16,0,4.0,175.0,3.0,26.0,178.0,152.36,114.99
2016,8,14,16,15,68.0,212.0,3.0,26.0,250.5,188.34,141.11
2016,8,14,16,30,132.0,249.0,3.0,26.0,323.0,209.04,154.54
2016,8,14,16,45,100.0,219.5,3.0,26.0,272.5,178.67,133.16
2016,8,14,17,0,68.0,190.0,3.0,26.0,222.0,146.99,111.58
2016,8,14,17,15,62.5,165.5,2.95,25.5,192.0,127.45,102.29
2016,8,14,17,30,57.0,141.0,2.9,25.0,162.0,110.18,88.32
2016,8,14,17,45,47.5,117.5,2.85,24.5,133.0,93.08,74.19
2016,8,14,18,0,38.0,94.0,2.8,24.0,104.0,75.61,59.39
2016,8,14,18,15,22.5,71.5,2.6,23.5,77.0,58.42,44.45
2016,8,14,18,30,7.0,49.0,2.4,23.0,50.0,41.56,29.51
2016,8,14,18,45,3.5,29.0,2.25,23.0,29.5,25.03,13.95
2016,8,14,19,0,0.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,8,14,19,15,0.0,4.5,2.0,22.5,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,1.5,2.45,21.0,1.5,1.31,0.0
2016,8,15,6,30,0.0,3.0,2.5,21.0,3.0,2.63,0.0
2016,8,15,6,45,0.0,5.5,2.6,21.5,5.5,4.82,0.0
2016,8,15,7,0,0.0,8.0,2.7,22.0,8.0,7.02,0.18
2016,8,15,7,15,0.0,11.0,2.75,22.0,11.0,9.66,2.43
2016,8,15,7,30,0.0,14.0,2.8,22.0,14.0,12.31,4.65
2016,8,15,7,45,7.0,80.0,2.85,22.0,83.5,76.18,57.83
2016,8,15,8,0,14.0,146.0,2.9,22.0,153.0,147.72,116.05
2016,8,15,8,15,7.0,102.5,2.9,22.0,106.0,97.39,74.64
2016,8,15,8,30,0.0,59.0,2.9,22.0,59.0,52.15,37.3
2016,8,15,8,45,0.0,59.0,2.95,22.5,59.0,52.18,37.12
2016,8,15,9,0,0.0,59.0,3.0,23.0,59.0,52.21,36.92
2016,8,15,9,15,0.0,104.5,2.9,23.0,105.0,93.07,69.66
2016,8,15,9,30,0.0,150.0,2.8,23.0,151.0,135.58,103.14
2016,8,15,9,45,14.0,223.5,2.75,23.5,235.0,219.13,168.26
2016,8,15,10,0,28.0,297.0,2.7,24.0,319.0,320.46,244.7
2016,8,15,10,15,27.5,309.0,2.6,24.0,331.5,330.99,251.57
2016,8,15,10,30,27.0,321.0,2.5,24.0,344.0,341.32,258.61
2016,8,15,10,45,17.5,256.0,2.45,24.0,271.5,252.01,191.06
2016,8,15,11,0,8.0,191.0,2.4,24.0,199.0,180.89,136.54
2016,8,15,11,15,4.0,160.5,2.3,24.0,164.5,148.54,111.42
2016,8,15,11,30,0.0,130.0,2.2,24.0,130.0,116.59,86.4
2016,8,15,11,45,5.5,178.0,2.15,24.0,183.5,165.81,124.69
2016,8,15,12,0,11.0,226.0,2.1,24.0,237.0,214.95,162.21
2016,8,15,12,15,11.5,226.5,2.05,24.0,238.0,215.3,162.26
2016,8,15,12,30,12.0,227.0,2.0,24.0,239.0,215.55,162.4
2016,8,15,12,45,7.0,185.0,2.0,24.5,192.5,172.21,128.97
2016,8,15,13,0,2.0,143.0,2.0,25.0,146.0,129.56,95.93
2016,8,15,13,15,1.0,115.5,1.95,25.0,117.0,103.87,76.12
2016,8,15,13,30,0.0,88.0,1.9,25.0,88.0,78.41,56.31
2016,8,15,13,45,6.0,161.5,1.9,25.0,166.5,148.25,110.78
2016,8,15,14,0,12.0,235.0,1.9,25.0,245.0,216.84,163.14
2016,8,15,14,15,6.0,184.0,1.9,24.5,189.5,166.94,125.25
2016,8,15,14,30,0.0,133.0,1.9,24.0,134.0,117.89,87.66
2016,8,15,14,45,0.5,138.0,1.9,24.0,139.0,122.38,91.4
2016,8,15,15,0,1.0,143.0,1.9,24.0,144.0,126.76,94.98
2016,8,15,15,15,11.5,205.5,1.9,24.0,214.5,184.53,140.01
2016,8,15,15,30,22.0,268.0,1.9,24.0,285.0,238.42,181.28
2016,8,15,15,45,11.0,204.5,1.95,24.0,213.0,180.17,136.87
2016,8,15,16,0,0.0,141.0,2.0,24.0,141.0,123.18,93.04
2016,8,15,16,15,0.0,113.0,1.95,24.0,113.0,99.34,74.5
2016,8,15,16,30,0.0,85.0,1.9,24.0,85.0,75.28,55.51
2016,8,15,16,45,10.5,126.0,1.9,24.0,131.0,109.68,83.01
2016,8,15,17,0,21.0,167.0,1.9,24.0,177.0,137.8,105.86
2016,8,15,17,15,15.5,145.5,1.85,23.5,152.5,120.0,96.74
2016,8,15,17,30,10.0,124.0,1.8,23.0,128.0,102.95,82.84
2016,8,15,17,45,5.0,102.5,1.75,23.0,104.5,85.74,68.34
2016,8,15,18,0,0.0,81.0,1.7,23.0,81.0,68.38,53.41
2016,8,15,18,15,0.0,59.5,1.65,23.0,59.5,50.87,38.07
2016,8,15,18,30,0.0,38.0,1.6,23.0,38.0,33.13,22.37
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,19.39,9.3
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,5.46,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.0,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,21.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,21.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,21.0,4.0,3.51,0.0
2016,8,16,7,45,0.0,4.5,2.85,21.5,4.5,3.95,0.0
2016,8,16,8,0,0.0,5.0,2.9,22.0,5.0,4.4,0.0
2016,8,16,8,15,9.0,94.5,2.85,22.5,99.5,91.22,69.7
2016,8,16,8,30,18.0,184.0,2.8,23.0,194.0,187.45,146.49
2016,8,16,8,45,15.5,194.0,2.8,23.5,203.0,194.37,150.83
2016,8,16,9,0,13.0,204.0,2.8,24.0,212.0,201.26,155.29
2016,8,16,9,15,14.0,219.0,2.7,24.0,228.5,216.24,166.42
2016,8,16,9,30,15.0,234.0,2.6,24.0,245.0,231.25,177.46
2016,8,16,9,45,32.5,283.0,2.55,24.5,308.0,311.7,238.24
2016,8,16,10,0,50.0,332.0,2.5,25.0,371.0,379.56,287.82
2016,8,16,10,15,73.0,365.0,2.35,25.0,424.5,435.63,328.38
2016,8,16,10,30,96.0,398.0,2.2,25.0,478.0,491.62,368.04
2016,8,16,10,45,94.5,413.0,2.1,25.5,494.0,503.49,374.41
2016,8,16,11,0,93.0,428.0,2.0,26.0,510.0,514.77,380.56
2016,8,16,11,15,82.0,432.5,1.9,26.0,506.0,505.0,372.44
2016,8,16,11,30,71.0,437.0,1.8,26.0,502.0,494.93,364.3
2016,8,16,11,45,66.0,439.0,1.7,26.0,500.5,488.01,358.69
2016,8,16,12,0,61.0,441.0,1.6,26.0,499.0,480.83,352.93
2016,8,16,12,15,42.0,399.0,1.55,26.0,439.0,417.15,307.31
2016,8,16,12,30,23.0,357.0,1.5,26.0,379.0,345.36,255.54
2016,8,16,12,45,40.0,398.5,1.5,26.5,437.5,406.62,299.68
2016,8,16,13,0,57.0,440.0,1.5,27.0,496.0,455.72,333.7
2016,8,16,13,15,112.5,457.5,1.55,27.0,564.0,518.54,378.82
2016,8,16,13,30,168.0,475.0,1.6,27.0,632.0,568.66,414.34
2016,8,16,13,45,129.0,456.0,1.7,27.0,575.5,509.22,372.63
2016,8,16,14,0,90.0,437.0,1.8,27.0,519.0,451.23,332.0
2016,8,16,14,15,46.0,291.0,1.85,26.5,333.0,287.77,214.73
2016,8,16,14,30,2.0,145.0,1.9,26.0,147.0,129.67,95.87
2016,8,16,14,45,6.5,188.0,2.0,26.0,193.5,169.25,126.83
2016,8,16,15,0,11.0,231.0,2.1,26.0,240.0,207.34,156.05
2016,8,16,15,15,35.5,274.5,2.2,26.0,301.0,249.57,188.16
2016,8,16,15,30,60.0,318.0,2.3,26.0,362.0,287.81,216.7
2016,8,16,15,45,60.0,297.5,2.4,26.0,339.0,264.36,199.04
2016,8,16,16,0,60.0,277.0,2.5,26.0,316.0,241.07,181.51
2016,8,16,16,15,76.5,259.5,2.5,25.5,305.0,223.59,167.98
2016,8,16,16,30,93.0,242.0,2.5,25.0,294.0,203.94,152.66
2016,8,16,16,45,46.5,170.0,2.55,25.0,196.0,140.88,105.96
2016,8,16,17,0,0.0,98.0,2.6,25.0,98.0,85.52,63.97
2016,8,16,17,15,0.0,84.5,2.45,24.5,84.5,74.1,57.81
2016,8,16,17,30,0.0,71.0,2.3,24.0,71.0,62.64,48.33
2016,8,16,17,45,0.0,58.0,2.2,24.0,58.0,51.23,38.62
2016,8,16,18,0,0.0,45.0,2.1,24.0,45.0,39.7,28.64
2016,8,16,18,15,0.0,33.0,1.95,23.5,33.0,29.08,19.35
2016,8,16,18,30,0.0,21.0,1.8,23.0,21.0,18.47,9.97
2016,8,16,18,45,0.0,12.0,1.7,23.0,12.0,10.54,2.3
2016,8,16,19,0,0.0,3.0,1.6,23.0,3.0,2.73,0.0
2016,8,16,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,46.82,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,133.68,92.3
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,204.81,157.01
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,293.06,231.22
2016,8,17,7,15,229.5,86.0,2.7,24.0,135.0,235.53,187.88
2016,8,17,7,30,49.0,117.0,2.8,24.0,132.0,151.69,119.26
2016,8,17,7,45,80.5,144.0,2.95,24.5,174.5,202.98,160.88
2016,8,17,8,0,112.0,171.0,3.1,25.0,217.0,268.85,212.75
2016,8,17,8,15,100.0,195.0,3.15,25.0,240.5,276.63,217.8
2016,8,17,8,30,88.0,219.0,3.2,25.0,264.0,294.99,230.93
2016,8,17,8,45,134.5,246.5,3.25,25.5,324.0,379.37,295.18
2016,8,17,9,0,181.0,274.0,3.3,26.0,384.0,452.61,349.32
2016,8,17,9,15,184.5,298.5,3.3,26.0,418.5,485.88,372.42
2016,8,17,9,30,188.0,323.0,3.3,26.0,453.0,518.4,394.88
2016,8,17,9,45,208.0,343.0,3.3,26.5,496.0,560.73,423.89
2016,8,17,10,0,228.0,363.0,3.3,27.0,539.0,602.84,452.22
2016,8,17,10,15,212.0,385.0,3.3,27.0,554.5,611.18,456.28
2016,8,17,10,30,196.0,407.0,3.3,27.0,570.0,617.83,459.38
2016,8,17,10,45,193.0,423.5,3.3,27.5,589.0,630.1,466.02
2016,8,17,11,0,190.0,440.0,3.3,28.0,608.0,641.12,471.78
2016,8,17,11,15,227.0,446.5,3.3,28.0,652.0,680.61,499.43
2016,8,17,11,30,264.0,453.0,3.3,28.0,696.0,732.69,534.98
2016,8,17,11,45,190.0,464.0,3.3,28.0,640.0,649.61,475.44
2016,8,17,12,0,116.0,475.0,3.3,28.0,584.0,581.11,425.76
2016,8,17,12,15,108.5,475.5,3.3,28.0,578.5,555.7,408.02
2016,8,17,12,30,101.0,476.0,3.3,28.0,573.0,542.62,398.59
2016,8,17,12,45,117.0,479.5,3.3,28.5,591.5,562.2,411.85
2016,8,17,13,0,133.0,483.0,3.3,29.0,610.0,569.96,416.72
2016,8,17,13,15,83.0,433.0,3.25,29.0,512.0,465.49,342.2
2016,8,17,13,30,33.0,383.0,3.2,29.0,414.0,373.02,275.16
2016,8,17,13,45,106.5,417.5,3.2,29.0,514.0,458.69,338.86
2016,8,17,14,0,180.0,452.0,3.2,29.0,614.0,531.0,390.96
2016,8,17,14,15,90.0,282.0,3.15,28.5,363.0,311.66,232.67
2016,8,17,14,30,0.0,112.0,3.1,28.0,112.0,99.43,72.0
2016,8,17,14,45,131.5,243.0,3.1,28.0,348.0,287.02,216.47
2016,8,17,15,0,263.0,374.0,3.1,28.0,584.0,447.66,333.3
2016,8,17,15,15,131.5,247.0,3.05,28.0,352.0,269.75,201.58
2016,8,17,15,30,0.0,120.0,3.0,28.0,120.0,105.96,77.71
2016,8,17,15,45,0.0,117.0,2.95,28.0,117.0,103.21,75.95
2016,8,17,16,0,0.0,114.0,2.9,28.0,114.0,100.44,74.02
2016,8,17,16,15,14.0,161.5,2.8,27.5,169.5,142.19,106.61
2016,8,17,16,30,28.0,209.0,2.7,27.0,225.0,171.63,129.44
2016,8,17,16,45,14.0,113.5,2.65,27.0,121.5,99.92,74.1
2016,8,17,17,0,0.0,18.0,2.6,27.0,18.0,15.85,7.26
2016,8,17,17,15,0.0,15.5,2.45,26.5,15.5,13.64,6.03
2016,8,17,17,30,0.0,13.0,2.3,26.0,13.0,11.43,4.18
2016,8,17,17,45,0.0,10.5,2.15,25.5,10.5,9.22,2.31
2016,8,17,18,0,0.0,8.0,2.0,25.0,8.0,7.02,0.41
2016,8,17,18,15,0.0,5.5,1.9,24.5,5.5,4.82,0.0
2016,8,17,18,30,0.0,3.0,1.8,24.0,3.0,2.63,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.0,1.5,1.31,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,14.96,5.58
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,29.11,18.03
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,44.05,30.7
2016,8,18,7,15,0.0,67.5,1.75,23.0,67.5,61.69,45.49
2016,8,18,7,30,0.0,86.0,1.8,23.0,86.0,79.19,59.92
2016,8,18,7,45,0.0,78.5,1.9,23.5,78.5,70.18,52.31
2016,8,18,8,0,0.0,71.0,2.0,24.0,71.0,62.78,46.0
2016,8,18,8,15,11.0,129.0,2.05,24.0,134.5,126.83,97.91
2016,8,18,8,30,22.0,187.0,2.1,24.0,198.0,194.13,151.05
2016,8,18,8,45,27.0,211.0,2.2,24.5,226.5,221.93,171.89
2016,8,18,9,0,32.0,235.0,2.3,25.0,255.0,264.26,203.62
2016,8,18,9,15,117.0,278.0,2.3,25.0,357.5,402.54,309.59
2016,8,18,9,30,202.0,321.0,2.3,25.0,460.0,529.77,403.08
2016,8,18,9,45,184.5,344.5,2.3,25.5,478.0,540.72,407.63
2016,8,18,10,0,167.0,368.0,2.3,26.0,496.0,549.88,411.6
2016,8,18,10,15,95.5,339.5,2.25,26.0,414.0,431.16,323.92
2016,8,18,10,30,24.0,311.0,2.2,26.0,332.0,312.92,234.88
2016,8,18,10,45,114.5,374.5,2.15,26.0,475.5,500.15,373.58
2016,8,18,11,0,205.0,438.0,2.1,26.0,619.0,654.69,481.53
2016,8,18,11,15,154.0,446.0,2.05,26.0,584.0,607.48,445.59
2016,8,18,11,30,103.0,454.0,2.0,26.0,549.0,545.0,400.43
2016,8,18,11,45,146.0,467.0,1.95,26.0,603.5,609.74,446.21
2016,8,18,12,0,189.0,480.0,1.9,26.0,658.0,657.53,478.89
2016,8,18,12,15,188.0,483.5,1.85,26.0,661.5,651.24,473.65
2016,8,18,12,30,187.0,487.0,1.8,26.0,665.0,643.87,468.16
2016,8,18,12,45,216.0,481.5,1.8,26.5,686.5,654.12,474.93
2016,8,18,13,0,245.0,476.0,1.8,27.0,708.0,661.9,479.8
2016,8,18,13,15,216.5,474.0,1.75,27.0,677.5,621.73,451.55
2016,8,18,13,30,188.0,472.0,1.7,27.0,647.0,582.76,424.31
2016,8,18,13,45,237.0,452.5,1.7,27.0,668.5,589.2,430.15
2016,8,18,14,0,286.0,433.0,1.7,27.0,690.0,592.97,433.54
2016,8,18,14,15,143.5,285.5,1.7,26.5,414.0,350.79,261.99
2016,8,18,14,30,1.0,138.0,1.7,26.0,138.0,122.91,90.51
2016,8,18,14,45,0.5,108.5,1.75,26.0,108.5,96.56,70.6
2016,8,18,15,0,0.0,79.0,1.8,26.0,79.0,70.16,50.07
2016,8,18,15,15,3.0,135.0,1.85,26.0,137.5,120.47,89.64
2016,8,18,15,30,6.0,191.0,1.9,26.0,196.0,168.62,127.04
2016,8,18,15,45,4.0,179.0,1.95,26.0,182.5,156.75,118.09
2016,8,18,16,0,2.0,167.0,2.0,26.0,169.0,145.17,109.5
2016,8,18,16,15,1.0,102.0,2.0,26.0,103.0,90.25,66.68
2016,8,18,16,30,0.0,37.0,2.0,26.0,37.0,32.67,20.85
2016,8,18,16,45,4.0,94.5,2.05,26.0,96.5,83.53,61.84
2016,8,18,17,0,8.0,152.0,2.1,26.0,156.0,126.41,96.34
2016,8,18,17,15,4.0,132.5,2.0,25.5,134.5,110.41,88.05
2016,8,18,17,30,0.0,113.0,1.9,25.0,113.0,94.7,75.27
2016,8,18,17,45,0.0,92.0,1.85,25.0,92.0,77.78,61.04
2016,8,18,18,0,0.0,71.0,1.8,25.0,71.0,60.68,46.38
2016,8,18,18,15,0.0,51.5,1.85,24.5,51.5,44.53,32.35
2016,8,18,18,30,0.0,32.0,1.9,24.0,32.0,28.19,17.96
2016,8,18,18,45,0.0,18.0,1.95,23.5,18.0,15.85,5.48
2016,8,18,19,0,0.0,4.0,2.0,23.0,4.0,3.64,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.0,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,14.0,2.0,23.0,14.0,12.73,0.0
2016,8,19,6,30,0.0,28.0,2.2,23.0,28.0,26.83,14.19
2016,8,19,6,45,29.5,50.5,2.4,23.5,56.5,68.05,49.22
2016,8,19,7,0,59.0,73.0,2.6,24.0,85.0,108.13,83.03
2016,8,19,7,15,82.0,96.0,2.8,24.0,118.0,156.92,123.75
2016,8,19,7,30,105.0,119.0,3.0,24.0,151.0,199.54,158.91
2016,8,19,7,45,158.5,142.0,3.2,24.5,202.0,264.37,211.19
2016,8,19,8,0,212.0,165.0,3.4,25.0,253.0,333.83,265.85
2016,8,19,8,15,432.5,138.5,3.5,25.5,350.0,504.61,399.49
2016,8,19,8,30,653.0,112.0,3.6,26.0,447.0,675.05,525.81
2016,8,19,8,45,420.5,192.0,3.7,26.5,416.5,588.01,455.25
2016,8,19,9,0,188.0,272.0,3.8,27.0,386.0,457.66,351.9
2016,8,19,9,15,102.5,255.0,3.8,27.0,318.0,364.1,279.52
2016,8,19,9,30,17.0,238.0,3.8,27.0,250.0,237.5,180.43
2016,8,19,9,45,103.0,302.5,3.8,27.5,381.0,417.31,317.42
2016,8,19,10,0,189.0,367.0,3.8,28.0,512.0,570.74,428.49
2016,8,19,10,15,508.5,243.5,3.75,28.0,658.5,785.89,587.12
2016,8,19,10,30,828.0,120.0,3.7,28.0,805.0,963.83,706.79
2016,8,19,10,45,536.5,275.5,3.7,28.5,726.0,852.05,625.88
2016,8,19,11,0,245.0,431.0,3.7,29.0,647.0,703.93,514.7
2016,8,19,11,15,317.5,416.5,3.65,29.0,703.0,756.72,552.96
2016,8,19,11,30,390.0,402.0,3.6,29.0,759.0,807.69,588.27
2016,8,19,11,45,250.5,437.0,3.6,29.0,667.5,696.52,508.25
2016,8,19,12,0,111.0,472.0,3.6,29.0,576.0,561.41,410.92
2016,8,19,12,15,209.0,467.0,3.55,29.0,665.0,655.63,479.47
2016,8,19,12,30,307.0,462.0,3.5,29.0,754.0,741.77,539.71
2016,8,19,12,45,368.0,435.0,3.45,29.0,784.0,756.57,550.59
2016,8,19,13,0,429.0,408.0,3.4,29.0,814.0,772.69,562.51
2016,8,19,13,15,358.5,430.0,3.35,29.0,767.0,707.08,515.95
2016,8,19,13,30,288.0,452.0,3.3,29.0,720.0,649.86,475.1
2016,8,19,13,45,213.0,450.5,3.25,29.0,646.5,569.4,417.92
2016,8,19,14,0,138.0,449.0,3.2,29.0,573.0,498.73,366.95
2016,8,19,14,15,228.0,421.5,3.1,29.0,619.0,523.47,386.23
2016,8,19,14,30,318.0,394.0,3.0,29.0,665.0,539.29,397.93
2016,8,19,14,45,255.5,388.5,2.95,29.0,600.5,476.01,351.69
2016,8,19,15,0,193.0,383.0,2.9,29.0,536.0,420.85,311.36
2016,8,19,15,15,465.0,261.0,2.7,28.5,602.5,428.68,316.52
2016,8,19,15,30,737.0,139.0,2.5,28.0,669.0,410.96,298.4
2016,8,19,15,45,621.0,175.0,2.4,28.0,601.0,348.89,249.26
2016,8,19,16,0,505.0,211.0,2.3,28.0,533.0,301.84,212.64
2016,8,19,16,15,581.5,165.5,2.15,28.0,507.0,248.05,165.86
2016,8,19,16,30,658.0,120.0,2.0,28.0,481.0,183.58,111.39
2016,8,19,16,45,633.5,112.0,1.9,28.0,429.5,129.76,74.39
2016,8,19,17,0,609.0,104.0,1.8,28.0,378.0,79.05,51.72
2016,8,19,17,15,566.0,97.0,1.7,27.5,325.0,67.26,51.35
2016,8,19,17,30,523.0,90.0,1.6,27.0,272.0,64.64,49.42
2016,8,19,17,45,468.0,79.5,1.55,26.5,220.5,58.91,44.72
2016,8,19,18,0,413.0,69.0,1.5,26.0,169.0,51.52,38.4
2016,8,19,18,15,323.5,56.5,1.55,25.5,122.0,42.89,30.79
2016,8,19,18,30,234.0,44.0,1.6,25.0,75.0,33.98,22.6
2016,8,19,18,45,117.0,26.5,1.7,25.0,42.0,20.75,8.06
2016,8,19,19,0,0.0,9.0,1.8,25.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.0,23.5,14.5,12.74,4.66
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.28
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,16.98
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,23.61
2016,8,20,7,45,0.0,52.5,2.3,24.0,52.5,46.34,32.69
2016,8,20,8,0,0.0,65.0,2.4,24.0,65.0,57.44,41.67
2016,8,20,8,15,0.0,77.5,2.5,24.0,77.5,68.57,50.56
2016,8,20,8,30,0.0,90.0,2.6,24.0,90.0,79.89,59.51
2016,8,20,8,45,0.0,90.0,2.75,24.5,90.0,79.75,59.03
2016,8,20,9,0,0.0,90.0,2.9,25.0,90.0,79.77,58.71
2016,8,20,9,15,0.0,112.0,2.9,25.0,112.0,100.07,74.66
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,120.56,90.58
2016,8,20,9,45,1.5,146.5,2.95,25.5,147.5,133.58,100.38
2016,8,20,10,0,3.0,159.0,3.0,26.0,161.0,146.65,110.15
2016,8,20,10,15,6.5,189.5,2.95,26.0,195.0,178.73,134.79
2016,8,20,10,30,10.0,220.0,2.9,26.0,229.0,210.93,159.21
2016,8,20,10,45,10.0,216.5,2.9,26.0,225.5,207.26,156.11
2016,8,20,11,0,10.0,213.0,2.9,26.0,222.0,203.65,153.17
2016,8,20,11,15,11.0,224.0,2.85,26.0,234.0,214.64,161.35
2016,8,20,11,30,12.0,235.0,2.8,26.0,246.0,225.5,169.4
2016,8,20,11,45,14.5,270.5,2.8,26.5,284.0,260.57,195.26
2016,8,20,12,0,17.0,306.0,2.8,27.0,322.0,295.34,220.49
2016,8,20,12,15,23.0,343.0,2.7,27.0,365.0,334.41,249.07
2016,8,20,12,30,29.0,380.0,2.6,27.0,408.0,383.69,284.67
2016,8,20,12,45,30.5,383.0,2.55,27.0,412.0,384.18,284.76
