Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,32.0,386.0,2.5,27.0,416.0,384.29,284.82
2016,8,20,13,15,24.0,337.5,2.45,26.5,360.0,328.63,244.75
2016,8,20,13,30,16.0,289.0,2.4,26.0,304.0,270.71,202.52
2016,8,20,13,45,13.5,258.5,2.35,26.0,271.0,240.11,179.88
2016,8,20,14,0,11.0,228.0,2.3,26.0,238.0,210.04,157.39
2016,8,20,14,15,11.0,231.0,2.15,26.0,240.5,211.5,158.63
2016,8,20,14,30,11.0,234.0,2.0,26.0,243.0,212.83,159.71
2016,8,20,14,45,11.0,234.0,1.95,26.0,243.0,211.42,158.82
2016,8,20,15,0,11.0,234.0,1.9,26.0,243.0,209.88,157.85
2016,8,20,15,15,9.5,221.0,1.75,25.5,228.5,196.6,148.22
2016,8,20,15,30,8.0,208.0,1.6,25.0,214.0,183.55,138.76
2016,8,20,15,45,4.0,180.5,1.45,25.0,183.5,157.95,119.34
2016,8,20,16,0,0.0,153.0,1.3,25.0,153.0,133.06,100.39
2016,8,20,16,15,0.0,139.5,1.15,25.0,139.5,121.22,91.44
2016,8,20,16,30,0.0,126.0,1.0,25.0,126.0,109.45,82.46
2016,8,20,16,45,131.5,152.0,0.85,25.0,210.5,129.6,93.84
2016,8,20,17,0,263.0,178.0,0.7,25.0,295.0,128.85,95.87
2016,8,20,17,15,240.0,156.5,0.6,24.5,252.5,111.66,89.18
2016,8,20,17,30,217.0,135.0,0.5,24.0,210.0,98.23,78.36
2016,8,20,17,45,256.0,110.5,0.4,24.0,183.0,82.53,65.17
2016,8,20,18,0,295.0,86.0,0.3,24.0,156.0,63.79,49.12
2016,8,20,18,15,213.0,67.5,0.35,24.0,111.0,52.43,39.04
2016,8,20,18,30,131.0,49.0,0.4,24.0,66.0,38.51,26.39
2016,8,20,18,45,65.5,24.5,0.45,24.0,33.0,19.87,6.58
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,20.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,20.0,10.0,8.78,0.76
2016,8,21,6,45,0.0,20.5,2.6,20.5,20.5,18.03,9.09
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,17.06
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,38.37,26.47
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,49.45,35.77
2016,8,21,7,45,0.0,60.0,2.5,21.5,60.0,53.0,38.58
2016,8,21,8,0,0.0,64.0,2.5,22.0,64.0,56.55,41.3
2016,8,21,8,15,0.0,86.5,2.55,22.0,86.5,76.87,57.79
2016,8,21,8,30,0.0,109.0,2.6,22.0,109.0,98.03,74.74
2016,8,21,8,45,4.5,151.0,2.65,22.5,154.0,142.24,109.91
2016,8,21,9,0,9.0,193.0,2.7,23.0,199.0,187.24,144.94
2016,8,21,9,15,4.5,173.0,2.6,23.0,176.5,162.5,124.78
2016,8,21,9,30,0.0,153.0,2.5,23.0,154.0,138.59,105.44
2016,8,21,9,45,6.5,196.0,2.45,23.5,201.5,185.69,142.04
2016,8,21,10,0,13.0,239.0,2.4,24.0,249.0,233.32,178.17
2016,8,21,10,15,20.0,278.0,2.1,24.0,294.5,277.79,211.41
2016,8,21,10,30,27.0,317.0,1.8,24.0,340.0,338.69,256.07
2016,8,21,10,45,32.0,342.0,1.5,24.5,370.0,367.87,275.78
2016,8,21,11,0,37.0,367.0,1.2,25.0,400.0,396.62,294.69
2016,8,21,11,15,28.5,344.0,0.95,25.0,370.0,362.06,268.34
2016,8,21,11,30,20.0,321.0,0.7,25.0,340.0,314.8,233.19
2016,8,21,11,45,21.5,335.0,0.45,25.5,355.5,328.41,241.74
2016,8,21,12,0,23.0,349.0,0.2,26.0,371.0,341.72,249.3
2016,8,21,12,15,30.5,377.0,0.5,26.0,406.0,385.89,281.86
2016,8,21,12,30,38.0,405.0,0.8,26.0,441.0,416.38,304.44
2016,8,21,12,45,53.5,427.0,1.1,26.0,478.0,447.07,327.45
2016,8,21,13,0,69.0,449.0,1.4,26.0,515.0,475.95,349.04
2016,8,21,13,15,165.0,453.0,1.55,26.0,607.0,560.29,410.7
2016,8,21,13,30,261.0,457.0,1.7,26.0,699.0,633.39,462.93
2016,8,21,13,45,220.5,452.5,1.9,26.0,653.5,577.38,424.11
2016,8,21,14,0,180.0,448.0,2.1,26.0,608.0,528.53,390.37
2016,8,21,14,15,241.0,422.0,2.2,25.5,629.5,532.91,395.95
2016,8,21,14,30,302.0,396.0,2.3,25.0,651.0,531.26,396.39
2016,8,21,14,45,188.5,378.5,2.45,25.0,535.5,431.16,323.37
2016,8,21,15,0,75.0,361.0,2.6,25.0,420.0,344.81,259.79
2016,8,21,15,15,59.0,329.0,2.6,25.0,374.0,303.61,229.49
2016,8,21,15,30,43.0,297.0,2.6,25.0,328.0,264.86,200.66
2016,8,21,15,45,25.0,244.5,2.65,25.0,262.5,216.96,164.75
2016,8,21,16,0,7.0,192.0,2.7,25.0,197.0,166.73,126.75
2016,8,21,16,15,21.0,201.0,2.65,24.5,213.5,174.57,133.05
2016,8,21,16,30,35.0,210.0,2.6,24.0,230.0,172.79,131.65
2016,8,21,16,45,17.5,154.0,2.55,24.0,164.0,131.38,100.16
2016,8,21,17,0,0.0,98.0,2.5,24.0,98.0,85.31,64.15
2016,8,21,17,15,0.0,84.0,2.35,24.0,84.0,73.5,57.48
2016,8,21,17,30,0.0,70.0,2.2,24.0,70.0,61.64,47.51
2016,8,21,17,45,0.0,56.5,2.1,24.0,56.5,49.9,37.47
2016,8,21,18,0,0.0,43.0,2.0,24.0,43.0,37.93,27.07
2016,8,21,18,15,0.0,30.5,1.9,23.5,30.5,26.87,17.35
2016,8,21,18,30,0.0,18.0,1.8,23.0,18.0,15.83,7.55
2016,8,21,18,45,0.0,9.0,1.7,23.0,9.0,7.9,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,3.0,2.1,22.5,3.0,2.63,0.0
2016,8,22,7,0,0.0,5.0,2.3,23.0,5.0,4.38,0.0
2016,8,22,7,15,0.0,7.0,2.35,23.5,7.0,6.14,0.0
2016,8,22,7,30,0.0,9.0,2.4,24.0,9.0,7.91,0.92
2016,8,22,7,45,0.0,11.0,2.45,24.5,11.0,9.67,2.36
2016,8,22,8,0,0.0,13.0,2.5,25.0,13.0,11.44,3.78
2016,8,22,8,15,0.0,11.5,2.6,25.0,11.5,10.12,2.67
2016,8,22,8,30,0.0,10.0,2.7,25.0,10.0,8.81,1.56
2016,8,22,8,45,21.0,126.0,2.85,25.5,139.0,138.91,106.83
2016,8,22,9,0,42.0,242.0,3.0,26.0,268.0,282.13,217.61
2016,8,22,9,15,80.5,279.5,3.05,26.0,333.5,357.29,274.57
2016,8,22,9,30,119.0,317.0,3.1,26.0,399.0,450.56,343.67
2016,8,22,9,45,131.0,340.5,3.2,26.5,436.0,487.73,369.21
2016,8,22,10,0,143.0,364.0,3.3,27.0,473.0,524.57,394.41
2016,8,22,10,15,217.0,375.0,3.35,27.0,549.0,608.45,455.46
2016,8,22,10,30,291.0,386.0,3.4,27.0,625.0,710.1,526.98
2016,8,22,10,45,293.5,401.0,3.45,27.5,650.0,726.75,536.0
2016,8,22,11,0,296.0,416.0,3.5,28.0,675.0,741.66,544.35
2016,8,22,11,15,368.0,398.5,3.5,28.0,728.5,790.88,579.19
2016,8,22,11,30,440.0,381.0,3.5,28.0,782.0,850.72,620.18
2016,8,22,11,45,402.0,403.5,3.55,28.0,774.5,814.23,594.09
2016,8,22,12,0,364.0,426.0,3.6,28.0,767.0,788.69,575.69
2016,8,22,12,15,613.5,276.0,3.6,28.0,854.5,880.74,645.08
2016,8,22,12,30,863.0,126.0,3.6,28.0,942.0,933.94,681.44
2016,8,22,12,45,865.0,124.5,3.6,28.5,940.0,909.37,663.47
2016,8,22,13,0,867.0,123.0,3.6,29.0,938.0,881.54,644.01
2016,8,22,13,15,656.5,255.5,3.6,29.0,868.5,806.07,591.66
2016,8,22,13,30,446.0,388.0,3.6,29.0,799.0,724.46,530.61
2016,8,22,13,45,463.0,373.5,3.6,29.0,792.5,699.36,514.03
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,671.72,495.03
2016,8,22,14,15,452.0,352.0,3.6,29.0,743.5,617.55,456.54
2016,8,22,14,30,424.0,345.0,3.6,29.0,701.0,565.06,418.76
2016,8,22,14,45,418.5,332.0,3.6,29.0,671.5,522.49,387.65
2016,8,22,15,0,413.0,319.0,3.6,29.0,642.0,479.87,355.78
2016,8,22,15,15,606.5,214.0,3.6,29.0,660.0,455.11,335.8
2016,8,22,15,30,800.0,109.0,3.6,29.0,678.0,409.1,296.58
2016,8,22,15,45,779.0,108.5,3.6,29.0,631.5,350.63,247.66
2016,8,22,16,0,758.0,108.0,3.6,29.0,585.0,293.64,199.27
2016,8,22,16,15,736.0,104.0,3.4,28.5,535.0,235.39,150.65
2016,8,22,16,30,714.0,100.0,3.2,28.0,485.0,174.25,102.2
2016,8,22,16,45,679.0,97.0,3.05,28.0,431.0,119.8,65.71
2016,8,22,17,0,644.0,94.0,2.9,28.0,377.0,69.66,53.1
2016,8,22,17,15,601.0,87.5,2.7,27.5,323.0,60.86,46.03
2016,8,22,17,30,558.0,81.0,2.5,27.0,269.0,58.27,44.06
2016,8,22,17,45,492.5,73.0,2.35,26.5,216.0,54.22,40.74
2016,8,22,18,0,427.0,65.0,2.2,26.0,163.0,50.06,37.11
2016,8,22,18,15,331.5,52.5,2.25,25.5,115.5,40.08,28.29
2016,8,22,18,30,236.0,40.0,2.3,25.0,68.0,31.04,19.88
2016,8,22,18,45,118.0,20.0,2.35,25.0,34.0,15.69,1.51
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,15.5,3.7,23.0,20.5,35.02,0.0
2016,8,23,6,30,124.0,31.0,3.8,23.0,41.0,98.49,61.9
2016,8,23,6,45,231.0,47.0,3.9,23.5,84.0,181.41,138.48
2016,8,23,7,0,338.0,63.0,4.0,24.0,127.0,267.01,211.11
2016,8,23,7,15,412.0,74.0,4.2,24.0,178.5,339.34,272.48
2016,8,23,7,30,486.0,85.0,4.4,24.0,230.0,423.9,341.74
2016,8,23,7,45,543.5,91.0,4.6,24.5,285.5,494.61,397.66
2016,8,23,8,0,601.0,97.0,4.8,25.0,341.0,568.91,454.59
2016,8,23,8,15,411.0,155.0,4.9,25.5,333.0,510.65,405.22
2016,8,23,8,30,221.0,213.0,5.0,26.0,325.0,411.42,324.07
2016,8,23,8,45,482.5,161.5,5.1,26.5,440.0,609.06,477.8
2016,8,23,9,0,744.0,110.0,5.2,27.0,555.0,798.18,614.2
2016,8,23,9,15,763.0,113.0,5.2,27.0,603.0,840.78,641.51
2016,8,23,9,30,782.0,116.0,5.2,27.0,651.0,881.33,667.87
2016,8,23,9,45,804.0,114.5,5.2,27.5,695.5,917.25,689.44
2016,8,23,10,0,826.0,113.0,5.2,28.0,740.0,940.63,702.27
2016,8,23,10,15,836.5,115.5,5.2,28.0,776.5,964.2,716.74
2016,8,23,10,30,847.0,118.0,5.2,28.0,813.0,984.43,729.0
2016,8,23,10,45,859.0,116.5,5.25,28.5,844.0,998.42,736.01
2016,8,23,11,0,871.0,115.0,5.3,29.0,875.0,1008.84,740.78
2016,8,23,11,15,876.5,116.0,5.25,29.0,897.0,1011.61,741.39
2016,8,23,11,30,882.0,117.0,5.2,29.0,919.0,1010.55,739.64
2016,8,23,11,45,884.5,118.0,5.2,29.5,933.5,1002.67,732.41
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,991.02,722.87
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,974.2,711.55
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,953.81,697.97
2016,8,23,12,45,890.0,119.5,5.2,30.5,956.5,927.62,679.18
2016,8,23,13,0,890.0,119.0,5.2,31.0,954.0,898.17,658.31
2016,8,23,13,15,888.0,118.5,5.15,31.0,943.0,863.86,635.27
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,826.66,610.23
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,784.35,581.83
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,739.67,551.49
2016,8,23,14,15,870.5,115.0,5.05,31.0,865.5,691.45,516.17
2016,8,23,14,30,864.0,114.0,5.0,31.0,838.0,641.43,478.79
2016,8,23,14,45,848.0,116.0,4.95,31.0,802.0,586.97,437.22
2016,8,23,15,0,832.0,118.0,4.9,31.0,766.0,532.1,394.31
2016,8,23,15,15,819.5,115.5,4.8,30.5,725.5,472.51,347.48
2016,8,23,15,30,807.0,113.0,4.7,30.0,685.0,414.49,300.32
2016,8,23,15,45,787.0,111.5,4.65,30.0,637.5,354.99,250.45
2016,8,23,16,0,767.0,110.0,4.6,30.0,590.0,296.88,201.05
2016,8,23,16,15,744.5,106.5,4.35,29.5,539.5,238.29,152.15
2016,8,23,16,30,722.0,103.0,4.1,29.0,489.0,176.69,103.51
2016,8,23,16,45,686.5,99.0,3.9,29.0,434.5,120.89,66.34
2016,8,23,17,0,651.0,95.0,3.7,29.0,380.0,69.51,52.77
2016,8,23,17,15,607.5,89.0,3.4,28.5,325.0,62.23,47.0
2016,8,23,17,30,564.0,83.0,3.1,28.0,270.0,60.1,45.42
2016,8,23,17,45,497.0,74.5,2.85,27.5,216.5,55.71,41.81
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,51.17,37.86
2016,8,23,18,15,331.0,53.0,2.55,26.5,115.0,40.52,28.49
2016,8,23,18,30,232.0,40.0,2.5,26.0,67.0,31.1,19.69
2016,8,23,18,45,116.0,20.0,2.5,25.5,33.5,15.72,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.5,13.5,2.75,22.5,22.5,51.05,0.0
2016,8,24,6,30,229.0,27.0,3.0,23.0,45.0,143.26,89.87
2016,8,24,6,45,350.0,37.5,3.3,23.5,91.0,226.79,173.32
2016,8,24,7,0,471.0,48.0,3.6,24.0,137.0,321.35,253.87
2016,8,24,7,15,540.0,55.5,3.75,24.0,191.0,395.47,316.92
2016,8,24,7,30,609.0,63.0,3.9,24.0,245.0,475.69,382.54
2016,8,24,7,45,663.5,66.0,4.1,24.5,302.0,543.11,435.5
2016,8,24,8,0,718.0,69.0,4.3,25.0,359.0,617.1,490.5
2016,8,24,8,15,748.0,73.0,4.3,25.5,414.0,676.24,531.39
2016,8,24,8,30,778.0,77.0,4.3,26.0,469.0,735.4,571.19
2016,8,24,8,45,803.5,79.0,4.35,26.5,522.5,787.9,605.42
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,831.45,632.73
2016,8,24,9,15,844.5,83.0,4.4,27.0,624.0,871.97,658.67
2016,8,24,9,30,860.0,85.0,4.4,27.0,672.0,910.1,682.75
2016,8,24,9,45,872.5,87.0,4.4,27.5,715.0,942.67,701.52
2016,8,24,10,0,885.0,89.0,4.4,28.0,758.0,972.17,718.11
2016,8,24,10,15,893.5,90.5,4.4,28.5,794.5,993.84,729.43
2016,8,24,10,30,902.0,92.0,4.4,29.0,831.0,1011.92,738.46
2016,8,24,10,45,908.0,93.0,4.4,29.5,860.0,1023.18,743.11
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,1030.59,745.39
2016,8,24,11,15,918.0,95.0,4.35,30.0,911.0,1032.03,745.17
2016,8,24,11,30,922.0,96.0,4.3,30.0,933.0,1029.48,742.56
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,1018.19,734.75
2016,8,24,12,0,910.0,108.0,4.3,30.0,955.0,1003.0,724.59
2016,8,24,12,15,910.5,108.0,4.25,30.0,960.0,984.4,712.06
2016,8,24,12,30,911.0,108.0,4.2,30.0,965.0,962.18,697.28
2016,8,24,12,45,908.0,109.0,4.2,30.5,961.0,934.22,677.69
2016,8,24,13,0,905.0,110.0,4.2,31.0,957.0,903.04,656.08
2016,8,24,13,15,902.5,109.5,4.15,31.0,945.5,867.81,632.88
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,829.67,607.66
2016,8,24,13,45,573.5,272.0,4.1,31.0,793.5,694.87,511.37
2016,8,24,14,0,247.0,435.0,4.1,31.0,653.0,568.3,416.37
2016,8,24,14,15,560.5,271.0,4.05,30.5,745.0,621.71,460.83
2016,8,24,14,30,874.0,107.0,4.0,30.0,837.0,641.12,478.2
2016,8,24,14,45,853.5,111.5,3.95,30.0,800.0,585.73,435.82
2016,8,24,15,0,833.0,116.0,3.9,30.0,763.0,530.32,392.7
2016,8,24,15,15,821.0,113.5,3.85,30.0,722.0,470.79,345.49
2016,8,24,15,30,809.0,111.0,3.8,30.0,681.0,412.82,298.03
2016,8,24,15,45,789.0,109.0,3.75,30.0,634.0,352.74,247.97
2016,8,24,16,0,769.0,107.0,3.7,30.0,587.0,294.06,198.33
2016,8,24,16,15,747.0,103.0,3.5,29.5,536.0,235.02,149.25
2016,8,24,16,30,725.0,99.0,3.3,29.0,485.0,178.21,104.49
2016,8,24,16,45,694.0,94.5,3.1,29.0,431.5,117.15,63.36
2016,8,24,17,0,663.0,90.0,2.9,29.0,378.0,65.01,49.02
2016,8,24,17,15,620.5,84.0,2.6,28.5,323.0,58.72,44.05
2016,8,24,17,30,578.0,78.0,2.3,28.0,268.0,56.39,42.29
2016,8,24,17,45,508.5,70.5,2.05,27.5,214.0,52.62,39.19
2016,8,24,18,0,439.0,63.0,1.8,27.0,160.0,48.78,35.82
2016,8,24,18,15,342.5,50.0,1.75,26.5,112.5,38.33,26.61
2016,8,24,18,30,246.0,37.0,1.7,26.0,65.0,28.82,17.71
2016,8,24,18,45,123.0,18.5,1.65,25.5,32.5,14.57,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.0,1.4,22.0,21.5,49.21,0.0
2016,8,25,6,30,220.0,26.0,1.6,22.0,43.0,138.51,84.86
2016,8,25,6,45,328.0,39.0,1.8,22.5,88.5,218.95,167.15
2016,8,25,7,0,436.0,52.0,2.0,23.0,134.0,308.66,243.38
2016,8,25,7,15,506.5,60.5,2.1,23.5,187.0,383.31,305.61
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,464.15,370.1
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,532.06,422.16
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,602.61,474.09
2016,8,25,8,15,702.0,87.0,2.4,25.0,406.0,662.33,515.52
2016,8,25,8,30,734.0,92.0,2.4,25.0,461.0,719.05,553.78
2016,8,25,8,45,759.5,95.0,2.4,25.5,513.5,771.27,586.89
2016,8,25,9,0,785.0,98.0,2.4,26.0,566.0,822.41,618.52
2016,8,25,9,15,802.0,101.0,2.35,26.0,613.5,864.39,644.19
2016,8,25,9,30,819.0,104.0,2.3,26.0,661.0,904.09,668.04
2016,8,25,9,45,835.0,105.0,2.25,26.5,704.5,928.4,680.18
2016,8,25,10,0,851.0,106.0,2.2,27.0,748.0,959.2,696.56
2016,8,25,10,15,860.0,107.5,2.15,27.0,784.0,980.58,708.05
2016,8,25,10,30,869.0,109.0,2.1,27.0,820.0,998.5,717.45
2016,8,25,10,45,876.5,110.0,2.05,27.5,849.5,1010.75,721.91
2016,8,25,11,0,884.0,111.0,2.0,28.0,879.0,1019.27,724.15
2016,8,25,11,15,888.5,112.0,1.95,28.0,900.5,1020.94,723.68
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,1018.73,721.02
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,1010.61,714.08
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,998.68,704.97
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,980.1,693.29
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,957.94,679.49
2016,8,25,12,45,901.0,111.5,1.9,29.0,955.5,930.45,662.39
2016,8,25,13,0,900.0,111.0,1.9,29.0,952.0,899.69,643.23
2016,8,25,13,15,897.5,110.5,1.9,29.0,940.0,864.52,621.19
2016,8,25,13,30,895.0,110.0,1.9,29.0,928.0,826.45,597.15
2016,8,25,13,45,890.5,108.5,1.9,29.5,908.0,783.2,568.39
2016,8,25,14,0,886.0,107.0,1.9,30.0,888.0,737.55,537.89
2016,8,25,14,15,879.5,106.0,1.9,29.5,860.0,688.81,505.11
2016,8,25,14,30,873.0,105.0,1.9,29.0,832.0,638.24,469.86
2016,8,25,14,45,610.5,223.0,1.95,29.0,721.0,541.26,398.1
2016,8,25,15,0,348.0,341.0,2.0,29.0,610.0,465.03,341.45
2016,8,25,15,15,291.5,332.5,2.0,29.0,550.0,406.75,298.92
2016,8,25,15,30,235.0,324.0,2.0,29.0,490.0,357.59,262.69
2016,8,25,15,45,176.5,302.0,2.0,29.0,422.0,301.76,221.74
2016,8,25,16,0,118.0,280.0,2.0,29.0,354.0,253.27,186.59
2016,8,25,16,15,146.5,255.0,1.9,28.5,338.5,228.22,166.7
2016,8,25,16,30,175.0,230.0,1.8,28.0,323.0,199.84,144.25
2016,8,25,16,45,219.5,199.5,1.75,28.0,303.0,165.94,118.42
2016,8,25,17,0,264.0,169.0,1.7,28.0,283.0,120.61,95.29
2016,8,25,17,15,250.5,145.5,1.55,27.5,241.0,104.94,82.87
2016,8,25,17,30,237.0,122.0,1.4,27.0,199.0,89.98,70.72
2016,8,25,17,45,342.5,90.5,1.3,26.5,177.5,66.21,50.83
2016,8,25,18,0,448.0,59.0,1.2,26.0,156.0,45.52,33.18
2016,8,25,18,15,350.5,47.0,1.2,25.5,109.0,37.27,25.81
2016,8,25,18,30,253.0,35.0,1.2,25.0,62.0,27.32,16.42
2016,8,25,18,45,126.5,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.0,14.0,0.7,22.5,18.0,31.84,0.0
2016,8,26,6,30,112.0,28.0,0.8,23.0,36.0,89.2,51.35
2016,8,26,6,45,213.0,45.0,0.9,23.5,78.0,172.57,130.36
2016,8,26,7,0,314.0,62.0,1.0,24.0,120.0,255.68,199.85
2016,8,26,7,15,386.5,74.0,1.0,24.0,170.5,327.29,258.97
2016,8,26,7,30,459.0,86.0,1.0,24.0,221.0,406.12,321.48
2016,8,26,7,45,509.5,95.0,1.05,24.5,274.5,478.86,376.29
2016,8,26,8,0,560.0,104.0,1.1,25.0,328.0,550.29,428.05
2016,8,26,8,15,596.5,111.0,1.0,25.0,381.0,611.38,470.16
2016,8,26,8,30,633.0,118.0,0.9,25.0,434.0,673.37,510.57
2016,8,26,8,45,661.5,122.5,0.85,25.5,485.5,726.17,542.53
2016,8,26,9,0,690.0,127.0,0.8,26.0,537.0,778.39,573.17
2016,8,26,9,15,505.5,210.0,0.7,26.0,524.0,716.7,526.41
2016,8,26,9,30,321.0,293.0,0.6,26.0,511.0,631.59,462.66
2016,8,26,9,45,350.5,307.0,0.5,26.5,559.5,680.13,493.16
2016,8,26,10,0,380.0,321.0,0.4,27.0,608.0,728.22,520.85
2016,8,26,10,15,406.0,325.0,0.45,27.0,645.0,776.46,551.05
2016,8,26,10,30,432.0,329.0,0.5,27.0,682.0,808.38,570.97
2016,8,26,10,45,384.0,367.5,0.6,27.5,690.0,785.01,553.99
2016,8,26,11,0,336.0,406.0,0.7,28.0,698.0,774.26,545.36
2016,8,26,11,15,332.5,416.5,0.8,28.0,711.0,776.53,547.5
2016,8,26,11,30,329.0,427.0,0.9,28.0,724.0,776.89,548.28
2016,8,26,11,45,395.5,410.5,1.0,28.0,773.5,817.25,576.6
2016,8,26,12,0,462.0,394.0,1.1,28.0,823.0,865.19,608.76
2016,8,26,12,15,447.0,398.0,1.2,28.0,815.0,839.59,592.73
2016,8,26,12,30,432.0,402.0,1.3,28.0,807.0,812.29,576.24
2016,8,26,12,45,447.0,399.5,1.4,28.5,817.5,804.85,571.83
2016,8,26,13,0,462.0,397.0,1.5,29.0,828.0,794.66,565.33
2016,8,26,13,15,645.5,271.0,1.55,29.0,864.5,811.73,582.03
2016,8,26,13,30,829.0,145.0,1.6,29.0,901.0,804.66,580.71
2016,8,26,13,45,824.0,144.0,1.7,29.0,881.5,768.47,558.38
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,724.23,529.37
2016,8,26,14,15,488.0,276.5,1.9,29.0,701.5,577.83,424.28
2016,8,26,14,30,157.0,410.0,2.0,29.0,541.0,453.39,332.73
2016,8,26,14,45,116.5,382.0,2.1,29.0,477.0,393.48,290.5
2016,8,26,15,0,76.0,354.0,2.2,29.0,413.0,339.8,251.88
2016,8,26,15,15,422.0,238.5,2.25,28.5,536.5,389.67,288.19
2016,8,26,15,30,768.0,123.0,2.3,28.0,660.0,405.22,293.39
2016,8,26,15,45,569.0,185.0,2.35,28.0,567.5,336.06,240.43
2016,8,26,16,0,370.0,247.0,2.4,28.0,475.0,292.56,209.56
2016,8,26,16,15,328.5,231.0,2.35,27.5,420.5,243.6,172.33
2016,8,26,16,30,287.0,215.0,2.3,27.0,366.0,199.82,140.36
2016,8,26,16,45,275.5,191.0,2.25,27.0,323.0,158.35,111.31
2016,8,26,17,0,264.0,167.0,2.2,27.0,280.0,118.79,94.3
2016,8,26,17,15,247.5,144.5,2.1,26.5,238.0,104.32,82.78
2016,8,26,17,30,231.0,122.0,2.0,26.0,196.0,89.95,71.05
2016,8,26,17,45,203.0,100.0,1.9,25.5,155.5,75.21,58.69
2016,8,26,18,0,175.0,78.0,1.8,25.0,115.0,59.85,45.47
2016,8,26,18,15,129.5,56.5,1.8,24.5,79.5,44.2,31.68
2016,8,26,18,30,84.0,35.0,1.8,24.0,44.0,28.01,16.84
2016,8,26,18,45,42.0,17.5,1.85,24.0,22.0,14.32,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,71.0,13.0,0.6,22.0,18.0,36.14,0.0
2016,8,27,6,30,142.0,26.0,0.7,22.0,36.0,106.2,60.07
2016,8,27,6,45,245.0,41.5,0.8,22.5,78.5,183.14,138.74
2016,8,27,7,0,348.0,57.0,0.9,23.0,121.0,267.52,209.72
2016,8,27,7,15,419.5,68.0,0.9,23.5,172.0,339.32,268.68
2016,8,27,7,30,491.0,79.0,0.9,24.0,223.0,423.84,334.66
2016,8,27,7,45,539.0,87.5,0.9,24.5,276.5,491.29,384.97
2016,8,27,8,0,587.0,96.0,0.9,25.0,330.0,561.63,435.25
2016,8,27,8,15,622.0,102.5,0.75,25.0,383.5,622.06,475.57
2016,8,27,8,30,657.0,109.0,0.6,25.0,437.0,683.24,513.73
2016,8,27,8,45,684.5,113.5,0.45,25.5,488.0,736.01,543.45
2016,8,27,9,0,712.0,118.0,0.3,26.0,539.0,788.1,571.47
2016,8,27,9,15,731.5,122.0,0.4,26.5,586.5,831.24,597.14
2016,8,27,9,30,751.0,126.0,0.5,27.0,634.0,867.77,618.55
2016,8,27,9,45,762.0,130.5,0.6,27.5,675.0,899.18,636.74
2016,8,27,10,0,773.0,135.0,0.7,28.0,716.0,927.7,653.15
2016,8,27,10,15,784.0,137.5,0.8,28.0,752.0,950.93,667.64
2016,8,27,10,30,795.0,140.0,0.9,28.0,788.0,970.92,680.28
2016,8,27,10,45,801.0,143.5,1.05,28.0,816.5,983.53,689.44
2016,8,27,11,0,807.0,147.0,1.2,28.0,845.0,992.52,696.5
2016,8,27,11,15,507.0,300.5,1.3,28.0,743.5,847.8,602.91
2016,8,27,11,30,207.0,454.0,1.4,28.0,642.0,668.21,478.82
2016,8,27,11,45,518.5,301.0,1.5,28.5,779.5,842.43,603.31
2016,8,27,12,0,830.0,148.0,1.6,29.0,917.0,965.4,682.46
2016,8,27,12,15,831.5,148.5,1.65,29.0,922.0,948.9,671.2
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,929.03,659.42
2016,8,27,12,45,479.5,309.5,1.8,29.0,757.5,750.68,540.67
2016,8,27,13,0,126.0,470.0,1.9,29.0,588.0,555.37,401.28
2016,8,27,13,15,127.0,464.0,1.95,29.0,581.5,540.27,392.47
2016,8,27,13,30,128.0,458.0,2.0,29.0,575.0,524.7,382.09
2016,8,27,13,45,288.5,407.5,2.05,29.0,663.0,594.38,434.26
2016,8,27,14,0,449.0,357.0,2.1,29.0,751.0,648.36,473.61
2016,8,27,14,15,372.0,373.5,2.1,29.0,692.5,581.17,425.37
2016,8,27,14,30,295.0,390.0,2.1,29.0,634.0,522.46,383.31
2016,8,27,14,45,343.5,356.5,2.15,29.0,629.0,500.14,368.0
2016,8,27,15,0,392.0,323.0,2.2,29.0,624.0,472.65,347.86
2016,8,27,15,15,564.0,230.0,2.15,28.5,636.5,446.44,327.6
2016,8,27,15,30,736.0,137.0,2.1,28.0,649.0,400.14,289.34
2016,8,27,15,45,713.5,135.0,2.1,28.0,602.5,342.58,241.97
2016,8,27,16,0,691.0,133.0,2.1,28.0,556.0,286.86,195.42
2016,8,27,16,15,666.0,127.5,2.0,27.5,506.0,230.0,148.85
2016,8,27,16,30,641.0,122.0,1.9,27.0,456.0,175.91,106.88
2016,8,27,16,45,608.0,115.0,1.85,27.0,403.5,123.09,72.36
2016,8,27,17,0,575.0,108.0,1.8,27.0,351.0,74.56,57.46
2016,8,27,17,15,529.0,99.5,1.65,26.5,297.5,70.83,54.69
2016,8,27,17,30,483.0,91.0,1.5,26.0,244.0,65.94,50.77
2016,8,27,17,45,420.0,79.0,1.4,26.0,193.0,58.36,44.3
2016,8,27,18,0,357.0,67.0,1.3,26.0,142.0,50.47,37.33
2016,8,27,18,15,265.0,51.0,1.3,25.5,97.0,39.09,27.21
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,27.29,15.93
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,12.5,1.7,21.5,17.5,33.54,0.0
2016,8,28,6,30,129.0,25.0,1.9,22.0,35.0,99.44,53.68
2016,8,28,6,45,227.5,42.0,2.1,22.5,76.5,176.52,134.06
2016,8,28,7,0,326.0,59.0,2.3,23.0,118.0,259.54,204.9
2016,8,28,7,15,397.5,71.0,2.35,23.5,168.5,331.42,265.15
2016,8,28,7,30,469.0,83.0,2.4,24.0,219.0,410.39,328.76
2016,8,28,7,45,520.0,91.5,2.45,24.5,272.5,483.85,385.47
2016,8,28,8,0,571.0,100.0,2.5,25.0,326.0,555.62,438.88
2016,8,28,8,15,606.5,106.5,2.6,25.0,379.5,615.85,483.01
2016,8,28,8,30,642.0,113.0,2.7,25.0,433.0,676.87,525.65
2016,8,28,8,45,673.0,116.5,2.8,25.5,484.5,730.9,561.35
2016,8,28,9,0,704.0,120.0,2.9,26.0,536.0,784.5,596.06
2016,8,28,9,15,723.5,124.5,2.95,26.0,583.0,827.99,624.14
2016,8,28,9,30,743.0,129.0,3.0,26.0,630.0,864.57,647.32
2016,8,28,9,45,764.0,129.0,3.15,26.5,673.5,900.37,669.23
2016,8,28,10,0,785.0,129.0,3.3,27.0,717.0,933.66,689.34
2016,8,28,10,15,795.5,131.0,3.35,27.0,752.5,956.0,702.83
2016,8,28,10,30,806.0,133.0,3.4,27.0,788.0,975.04,714.31
2016,8,28,10,45,817.5,133.0,3.45,27.5,818.0,989.43,721.43
2016,8,28,11,0,829.0,133.0,3.5,28.0,848.0,988.79,718.88
2016,8,28,11,15,556.5,285.5,3.5,28.0,771.0,882.78,645.6
2016,8,28,11,30,284.0,438.0,3.5,28.0,694.0,744.33,543.73
2016,8,28,11,45,291.0,443.5,3.55,28.5,709.5,748.37,546.13
2016,8,28,12,0,298.0,449.0,3.6,29.0,725.0,750.55,546.43
2016,8,28,12,15,563.5,299.0,3.65,29.0,824.0,856.35,625.85
2016,8,28,12,30,829.0,149.0,3.7,29.0,923.0,925.53,674.37
2016,8,28,12,45,829.5,148.0,3.75,29.0,920.0,900.15,657.36
2016,8,28,13,0,830.0,147.0,3.8,29.0,917.0,871.7,638.98
2016,8,28,13,15,827.5,146.0,3.8,29.0,905.0,837.76,616.62
2016,8,28,13,30,825.0,145.0,3.8,29.0,893.0,801.19,592.41
2016,8,28,13,45,822.5,142.0,3.85,29.0,874.0,760.38,565.34
2016,8,28,14,0,820.0,139.0,3.9,29.0,855.0,720.66,537.64
2016,8,28,14,15,812.5,137.5,3.9,29.0,827.5,672.18,502.52
2016,8,28,14,30,805.0,136.0,3.9,29.0,800.0,622.22,465.53
2016,8,28,14,45,780.0,142.0,3.95,29.0,762.5,567.72,424.25
2016,8,28,15,0,755.0,148.0,4.0,29.0,725.0,513.94,382.44
2016,8,28,15,15,741.0,144.5,3.95,28.5,684.5,458.19,338.68
2016,8,28,15,30,727.0,141.0,3.9,28.0,644.0,399.14,291.13
2016,8,28,15,45,716.0,133.0,3.85,28.0,599.5,340.95,242.39
2016,8,28,16,0,705.0,125.0,3.8,28.0,555.0,283.34,193.41
2016,8,28,16,15,680.5,120.0,3.65,27.5,505.0,226.15,145.98
2016,8,28,16,30,656.0,115.0,3.5,27.0,455.0,171.62,103.32
2016,8,28,16,45,627.5,107.0,3.4,27.0,403.0,117.43,67.67
2016,8,28,17,0,599.0,99.0,3.3,27.0,351.0,67.88,51.92
2016,8,28,17,15,553.5,91.5,2.9,26.5,297.0,64.87,49.69
2016,8,28,17,30,508.0,84.0,2.5,26.0,243.0,61.7,47.19
2016,8,28,17,45,445.0,73.0,2.15,25.5,191.5,55.31,41.79
2016,8,28,18,0,382.0,62.0,1.8,25.0,140.0,46.88,34.41
2016,8,28,18,15,285.5,47.0,1.65,24.5,95.0,36.12,24.79
2016,8,28,18,30,189.0,32.0,1.5,24.0,50.0,24.99,13.89
2016,8,28,18,45,94.5,16.0,1.4,24.0,25.0,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.5,12.5,2.9,22.0,16.5,33.63,0.0
2016,8,29,6,30,129.0,25.0,3.1,22.0,33.0,99.4,50.96
2016,8,29,6,45,237.0,40.0,3.3,22.5,75.0,178.81,135.92
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,264.9,209.84
2016,8,29,7,15,181.0,78.5,3.65,23.0,112.5,205.46,164.53
2016,8,29,7,30,17.0,102.0,3.8,23.0,108.0,109.24,84.83
2016,8,29,7,45,310.5,95.0,3.95,23.5,217.5,340.91,276.86
2016,8,29,8,0,604.0,88.0,4.1,24.0,327.0,566.44,454.34
2016,8,29,8,15,639.0,94.0,4.2,24.5,380.5,626.96,497.1
2016,8,29,8,30,674.0,100.0,4.3,25.0,434.0,688.22,539.59
2016,8,29,8,45,708.0,101.0,4.4,25.5,486.5,742.76,576.2
2016,8,29,9,0,742.0,102.0,4.5,26.0,539.0,793.5,609.42
2016,8,29,9,15,506.5,202.0,4.55,26.0,511.5,711.32,546.97
2016,8,29,9,30,271.0,302.0,4.6,26.0,484.0,597.18,456.95
2016,8,29,9,45,542.5,206.0,4.65,26.5,601.0,772.31,588.86
2016,8,29,10,0,814.0,110.0,4.7,27.0,718.0,931.11,696.55
2016,8,29,10,15,824.0,112.0,4.7,27.0,754.0,953.24,709.1
2016,8,29,10,30,834.0,114.0,4.7,27.0,790.0,972.04,720.36
2016,8,29,10,45,435.0,236.5,4.75,27.5,590.0,715.32,538.44
2016,8,29,11,0,36.0,359.0,4.8,28.0,390.0,389.62,290.98
2016,8,29,11,15,48.5,387.5,4.8,28.0,430.5,429.19,320.83
2016,8,29,11,30,61.0,416.0,4.8,28.0,471.0,467.92,348.81
2016,8,29,11,45,53.0,412.0,4.8,28.0,460.5,451.98,336.62
2016,8,29,12,0,45.0,408.0,4.8,28.0,450.0,436.14,324.71
2016,8,29,12,15,75.5,436.5,4.8,28.0,507.5,489.49,364.1
2016,8,29,12,30,106.0,465.0,4.8,28.0,565.0,540.41,401.05
2016,8,29,12,45,108.0,464.0,4.85,28.5,565.0,534.07,395.64
2016,8,29,13,0,110.0,463.0,4.9,29.0,565.0,527.12,390.05
2016,8,29,13,15,185.0,455.0,4.9,29.0,624.0,581.25,430.55
2016,8,29,13,30,260.0,447.0,4.9,29.0,683.0,626.22,463.73
2016,8,29,13,45,140.5,381.0,4.9,29.0,508.5,454.87,339.27
2016,8,29,14,0,21.0,315.0,4.9,29.0,334.0,294.03,219.22
2016,8,29,14,15,435.0,211.0,4.9,28.5,569.5,484.91,368.99
2016,8,29,14,30,849.0,107.0,4.9,28.0,805.0,622.75,472.09
2016,8,29,14,45,836.5,107.0,4.9,28.0,769.5,568.96,429.69
2016,8,29,15,0,824.0,107.0,4.9,28.0,734.0,514.49,386.44
2016,8,29,15,15,811.5,104.5,4.8,27.5,693.5,457.53,340.62
2016,8,29,15,30,799.0,102.0,4.7,27.0,653.0,396.93,290.69
2016,8,29,15,45,781.5,99.5,4.65,27.0,606.5,337.68,240.09
2016,8,29,16,0,764.0,97.0,4.6,27.0,560.0,279.56,189.82
2016,8,29,16,15,741.5,93.5,4.4,26.5,509.5,221.01,140.37
2016,8,29,16,30,719.0,90.0,4.2,26.0,459.0,164.78,95.85
2016,8,29,16,45,690.5,84.5,4.05,26.0,406.5,104.07,55.53
2016,8,29,17,0,662.0,79.0,3.9,26.0,354.0,53.9,40.34
2016,8,29,17,15,618.5,73.0,3.55,25.5,300.0,51.32,38.38
2016,8,29,17,30,575.0,67.0,3.2,25.0,246.0,48.6,36.2
2016,8,29,17,45,511.5,59.0,2.85,25.0,193.5,44.06,32.26
2016,8,29,18,0,448.0,51.0,2.5,25.0,141.0,39.35,27.98
2016,8,29,18,15,345.5,39.5,2.35,24.5,95.5,31.26,20.64
2016,8,29,18,30,243.0,28.0,2.2,24.0,50.0,22.83,11.83
2016,8,29,18,45,121.5,14.0,2.05,24.0,25.0,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,11.5,2.15,22.0,16.5,35.92,0.0
2016,8,30,6,30,147.0,23.0,2.4,22.0,33.0,103.61,49.96
2016,8,30,6,45,254.0,38.0,2.65,22.5,75.0,184.53,140.02
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,271.33,214.6
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,224.01,179.39
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,148.51,117.43
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,136.93,107.42
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,115.32,88.74
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,210.47,165.76
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,301.23,236.85
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,554.2,434.58
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,787.93,601.95
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,711.83,543.19
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,604.63,459.67
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,773.37,585.13
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,935.48,693.59
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,958.55,706.63
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,967.36,711.36
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,842.7,622.74
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,665.08,490.54
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,662.46,488.59
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,658.61,484.93
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,668.75,491.98
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,677.38,497.95
