Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,458.45,341.59
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,229.7,170.95
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,517.38,389.1
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,769.42,567.48
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,438.0,329.9
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,121.21,88.49
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,205.63,153.63
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,288.06,215.64
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,442.69,333.47
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,566.69,423.53
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,505.6,377.27
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,451.54,336.69
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,418.66,311.11
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,381.54,281.2
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,339.56,244.96
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,286.43,197.77
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,225.6,154.94
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,191.3,136.16
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,157.46,113.49
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,123.98,98.71
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,108.39,86.23
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,92.27,72.98
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,75.6,58.93
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,58.44,44.1
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,41.11,28.81
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,23.88,12.14
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,15.92,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,42.31,15.74
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,117.81,87.84
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,189.02,148.57
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,268.22,214.57
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,345.58,277.4
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,340.57,272.3
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,327.47,260.12
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,401.4,316.19
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,464.34,362.22
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,440.4,340.97
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,425.68,326.64
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,647.6,494.24
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,860.15,641.55
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,786.8,585.46
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,691.15,512.48
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,699.68,517.11
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,705.84,519.48
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,728.8,533.55
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,750.1,546.31
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,761.31,553.09
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,770.62,558.72
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,879.88,636.74
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,965.25,692.54
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,948.26,680.66
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,927.88,667.57
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,813.18,588.86
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,694.2,502.83
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,760.52,555.04
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,799.77,586.04
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,757.74,557.26
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,713.79,526.57
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,665.48,492.01
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,615.89,455.77
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,563.41,416.58
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,510.25,375.8
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,451.22,329.56
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,394.95,284.12
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,337.24,236.7
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,280.89,189.76
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,224.48,143.94
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,171.02,103.15
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,118.34,69.82
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,74.52,57.02
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,70.6,54.08
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,64.85,49.42
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,56.47,42.35
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,47.72,34.7
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,35.44,23.78
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,22.7,10.49
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,29.56,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,87.83,34.44
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,167.58,125.83
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,249.86,196.37
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,322.67,257.28
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,402.61,321.42
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,469.94,373.33
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,547.81,430.76
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,609.64,474.46
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,672.38,516.72
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,726.33,551.64
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,779.75,585.47
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,823.44,612.9
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,865.31,638.85
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,894.38,654.79
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,926.93,672.97
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,950.76,686.72
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,971.36,698.5
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,849.01,613.89
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,702.73,507.75
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,859.28,620.79
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,994.76,709.03
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,985.21,700.28
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,972.05,690.74
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,954.3,679.38
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,933.14,665.96
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,906.41,649.41
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,876.64,630.87
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,801.1,579.03
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,725.93,524.66
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,692.04,502.32
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,656.47,478.16
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,589.06,431.14
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,530.23,389.54
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,510.34,375.8
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,481.22,354.01
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,403.47,296.26
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,342.19,251.38
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,220.56,162.4
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,117.04,86.38
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,123.34,91.89
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,128.75,96.6
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,113.02,84.79
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,97.59,76.52
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,82.12,63.96
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,66.49,51.0
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,51.85,38.6
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,37.05,25.82
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,23.79,14.16
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,10.55,1.48
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.91,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,5.26,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,8.78,1.55
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,13.62,5.67
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,18.47,9.75
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,66.11,49.1
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,119.72,92.39
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,117.63,90.09
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,116.32,88.5
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,177.28,136.57
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,254.74,195.84
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,276.57,211.02
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,298.29,226.06
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,360.12,271.08
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,422.34,314.93
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,427.98,317.31
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,433.14,319.69
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,384.53,283.28
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,320.65,236.06
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,444.89,325.82
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,567.38,409.85
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,654.13,469.55
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,750.69,533.95
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,723.17,514.52
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,695.07,495.84
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,782.4,558.6
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,850.22,605.96
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,725.47,519.03
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,603.04,433.17
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,664.84,480.9
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,698.66,507.04
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,651.39,474.17
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,603.36,440.57
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,553.92,405.49
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,501.69,366.97
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,446.48,325.21
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,392.05,282.6
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,335.81,236.92
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,280.91,191.64
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,226.18,147.66
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,174.74,108.87
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,123.25,76.43
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,82.95,64.33
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,76.57,59.34
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,69.87,53.87
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,60.52,45.92
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,50.77,37.33
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,36.85,24.86
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,21.03,7.46
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,23.98,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,66.6,17.86
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,156.21,117.46
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,239.3,189.05
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,311.81,250.17
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,391.65,314.85
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,462.16,369.23
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,543.35,429.11
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,605.16,472.81
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,667.9,515.2
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,601.09,460.78
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,510.07,388.64
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,545.97,413.28
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,580.76,435.9
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,577.55,430.74
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,589.71,436.35
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,601.98,443.31
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,612.78,449.3
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,624.35,455.24
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,634.71,460.36
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,437.43,321.92
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,221.35,163.29
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,191.26,141.05
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,161.67,118.54
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,511.2,379.23
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,829.97,594.16
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,796.17,569.27
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,761.31,546.65
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,625.09,452.58
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,494.12,359.66
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,452.49,331.06
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,412.75,303.01
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,482.59,355.45
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,535.63,393.73
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,528.79,389.61
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,502.07,369.47
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,390.94,287.84
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,312.35,231.82
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,308.64,223.37
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,278.59,190.27
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,223.72,145.89
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,172.21,106.97
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,121.23,75.3
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,83.08,64.51
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,76.68,59.48
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,69.97,53.97
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,60.59,45.97
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,50.83,37.32
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,36.04,24.06
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,19.47,5.07
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,18.54,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,52.69,9.23
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,130.52,96.39
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,208.53,162.83
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,289.93,230.17
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,368.59,293.61
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,437.18,347.26
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,509.8,402.21
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,571.62,447.98
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,635.01,493.84
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,696.0,535.7
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,750.51,571.78
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,795.71,599.91
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,839.34,626.54
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,874.98,647.39
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,908.26,666.49
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,932.85,681.1
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,954.43,693.82
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,969.09,700.72
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,980.4,705.57
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,883.44,638.26
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,774.33,559.77
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,881.39,637.9
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,964.39,693.81
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,946.71,681.49
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,925.71,667.94
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,820.51,593.74
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,710.32,512.99
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,767.46,558.5
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,798.37,584.09
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,665.15,487.59
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,540.6,395.79
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,592.66,438.28
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,612.44,455.14
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,516.57,382.99
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,440.71,326.03
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,426.05,313.52
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,389.88,281.59
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,332.36,234.13
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,276.32,187.4
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,220.31,142.14
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,167.68,102.49
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,116.3,71.05
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,77.9,60.2
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,72.01,55.55
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,65.84,50.48
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,56.32,42.33
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,46.41,33.55
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,32.49,21.03
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,18.68,2.74
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,33.94,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,96.15,13.84
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,191.17,143.27
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,289.16,228.11
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,366.73,293.97
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,451.42,362.94
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,317.07,255.36
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,111.83,85.48
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,152.78,118.43
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,194.65,151.22
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,522.46,412.0
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,821.85,626.68
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,761.3,579.97
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,654.23,497.15
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,685.69,518.4
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,733.31,549.6
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,644.77,482.44
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,550.09,410.52
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,573.54,426.24
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,596.03,440.65
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,661.21,487.52
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,740.18,542.58
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,614.22,451.29
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,491.74,361.41
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,528.82,388.83
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,575.24,421.83
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,753.49,556.18
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,879.47,645.18
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,757.51,558.21
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,630.67,463.33
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,688.99,511.14
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,713.54,532.99
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,581.9,433.64
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,467.25,346.5
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,426.82,317.28
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,387.97,288.63
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,356.67,265.66
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,324.83,241.69
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,273.29,203.07
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,231.51,172.25
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,205.35,151.23
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,179.25,130.43
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,145.79,106.77
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,117.14,92.94
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,81.27,63.33
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,52.83,39.44
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,46.78,34.23
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,40.51,28.54
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,28.36,17.51
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,17.33,0.0
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,24.59,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,67.47,1.71
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,163.39,121.17
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,253.87,199.3
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,330.32,264.39
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,420.56,338.21
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,494.11,396.19
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,571.63,455.13
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,552.54,436.88
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,511.51,402.13
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,277.29,219.94
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,24.72,14.25
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,460.01,362.82
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,890.07,668.88
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,915.21,680.17
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,947.33,698.89
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,653.43,493.2
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,270.95,202.38
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,423.46,316.89
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,578.13,426.97
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,816.47,602.51
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,1004.9,728.64
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,995.04,720.63
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,981.41,711.72
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,962.62,699.28
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,940.26,684.59
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,769.29,566.05
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,581.95,426.75
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,535.2,393.99
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,484.18,357.36
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,627.27,468.22
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,715.93,536.08
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,665.99,498.87
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,614.43,460.33
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,554.74,414.41
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,496.59,368.9
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,439.43,323.94
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,383.04,278.22
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,325.39,230.08
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,269.32,182.78
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,213.11,136.98
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,160.32,97.14
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,109.74,66.82
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,75.41,58.17
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,70.1,53.97
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,64.57,49.39
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,56.06,41.96
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,47.25,33.99
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,32.92,20.93
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,17.51,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,20.72,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,58.53,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,152.22,112.03
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,238.58,187.15
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,315.73,252.34
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,401.41,322.18
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,477.19,381.73
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,552.5,438.92
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,401.77,319.34
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,220.36,171.34
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,512.25,403.49
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,789.57,605.33
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,833.44,631.22
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,875.45,656.85
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,904.2,673.38
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,935.7,691.77
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,816.05,606.32
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,651.08,483.6
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,843.28,623.82
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,1000.76,727.81
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,844.33,618.21
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,652.77,477.84
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,622.64,456.54
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,592.32,434.28
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,604.01,442.75
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,614.01,449.84
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,771.37,567.18
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,877.48,640.89
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,841.79,616.37
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,803.36,590.84
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,759.43,561.62
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,713.48,529.79
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,664.43,494.12
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,614.52,456.99
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,558.11,414.16
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,502.16,370.58
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,444.45,324.53
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,387.19,277.59
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,307.71,218.38
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,259.79,186.41
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,217.93,146.16
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,153.95,89.4
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,102.04,59.5
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,69.39,52.88
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,65.54,49.9
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,59.77,45.13
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,51.82,38.27
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,43.61,30.89
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,31.42,19.51
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,18.53,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.19,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,26.06,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,119.89,87.18
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,203.44,159.23
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,291.2,233.09
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,378.24,304.85
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,457.79,368.18
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,549.99,438.74
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,614.73,485.83
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,680.62,531.56
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,742.6,572.98
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,804.91,613.61
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,849.3,640.9
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,886.48,662.94
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,924.38,685.26
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,959.75,705.63
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,982.81,719.17
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,1002.45,730.61
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,1004.77,729.71
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,1014.93,734.2
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,1016.37,734.26
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,1013.98,732.06
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,1004.77,724.16
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,991.8,714.04
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,972.72,701.54
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,950.1,686.85
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,921.36,668.47
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,889.49,648.0
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,853.29,624.33
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,814.32,598.71
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,769.37,567.68
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,722.38,534.08
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,672.39,498.91
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,621.73,462.24
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,565.21,419.5
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,508.26,375.22
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,448.78,327.73
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,389.75,279.28
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,329.41,228.99
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,266.72,176.68
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,207.63,128.62
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,151.69,86.84
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,98.0,56.13
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,65.12,49.32
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,61.43,46.55
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,57.61,43.48
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,49.0,36.02
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,41.43,29.14
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,28.04,16.64
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,14.69,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.59,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,98.39,70.35
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,185.04,144.25
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,259.06,207.17
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,353.54,284.81
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,432.65,348.08
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,518.25,414.29
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,582.66,461.67
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,655.6,513.72
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,718.26,556.39
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,781.28,597.99
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,826.22,626.01
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,869.41,652.48
2016,9,9,9,45,742.0,141.5,4.1,28.5,654.0,908.6,675.87
2016,9,9,10,0,771.0,139.0,4.1,29.0,699.0,939.84,693.68
2016,9,9,10,15,783.0,141.5,4.1,29.0,735.0,963.32,707.68
2016,9,9,10,30,795.0,144.0,4.1,29.0,771.0,983.49,719.6
2016,9,9,10,45,813.0,140.5,4.1,29.5,802.0,999.7,727.55
2016,9,9,11,0,831.0,137.0,4.1,30.0,833.0,1012.32,733.25
2016,9,9,11,15,836.5,138.0,4.05,30.0,854.0,1013.48,732.81
2016,9,9,11,30,842.0,139.0,4.0,30.0,875.0,999.22,722.6
2016,9,9,11,45,863.0,128.5,4.0,30.5,892.0,996.83,719.22
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,990.37,713.26
2016,9,9,12,15,884.5,118.5,4.0,31.0,913.0,971.17,700.64
2016,9,9,12,30,885.0,119.0,4.0,31.0,917.0,948.4,685.86
2016,9,9,12,45,884.5,118.5,4.0,31.0,912.5,920.3,667.62
2016,9,9,13,0,884.0,118.0,4.0,31.0,908.0,888.92,647.25
2016,9,9,13,15,881.0,117.0,3.95,31.0,895.0,851.85,622.8
2016,9,9,13,30,878.0,116.0,3.9,31.0,882.0,811.97,596.4
2016,9,9,13,45,873.0,115.0,3.9,31.0,860.5,767.95,567.23
2016,9,9,14,0,868.0,114.0,3.9,31.0,839.0,721.65,535.57
2016,9,9,14,15,860.0,112.5,3.85,31.0,810.0,670.86,498.7
2016,9,9,14,30,852.0,111.0,3.8,31.0,781.0,618.51,459.83
2016,9,9,14,45,838.0,110.5,3.8,31.0,744.0,562.41,417.31
