Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,824.0,110.0,3.8,31.0,707.0,504.39,372.18
2016,9,9,15,15,809.5,107.5,3.75,30.5,664.0,444.93,325.23
2016,9,9,15,30,795.0,105.0,3.7,30.0,621.0,385.77,276.96
2016,9,9,15,45,775.0,102.0,3.65,30.0,573.0,325.05,225.93
2016,9,9,16,0,755.0,99.0,3.6,30.0,525.0,265.87,175.74
2016,9,9,16,15,728.5,95.0,3.4,29.5,473.0,206.5,127.13
2016,9,9,16,30,702.0,91.0,3.2,29.0,421.0,145.18,81.07
2016,9,9,16,45,664.0,86.0,3.05,29.0,366.5,90.06,49.61
2016,9,9,17,0,626.0,81.0,2.9,29.0,312.0,57.12,42.63
2016,9,9,17,15,571.5,73.5,2.7,28.0,257.0,53.42,39.8
2016,9,9,17,30,517.0,66.0,2.5,27.0,202.0,49.57,36.66
2016,9,9,17,45,432.5,56.0,2.3,26.5,151.0,43.32,31.19
2016,9,9,18,0,348.0,46.0,2.1,26.0,100.0,36.86,25.26
2016,9,9,18,15,216.0,31.0,2.15,25.5,60.0,24.22,13.33
2016,9,9,18,30,84.0,16.0,2.2,25.0,20.0,14.55,0.0
2016,9,9,18,45,42.0,8.0,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,22.5,0.5,0.44,0.0
2016,9,10,7,0,0.0,1.0,0.7,23.0,1.0,0.88,0.0
2016,9,10,7,15,0.0,2.0,0.75,23.5,2.0,1.75,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.63,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.51,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.39,0.0
2016,9,10,8,15,0.0,23.0,1.1,25.0,23.0,20.26,11.06
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,36.18,24.02
2016,9,10,8,45,73.5,147.5,1.35,25.5,189.0,223.13,174.71
2016,9,10,9,0,147.0,254.0,1.5,26.0,337.0,413.72,318.19
2016,9,10,9,15,436.0,193.5,1.65,26.0,470.5,645.95,491.15
2016,9,10,9,30,725.0,133.0,1.8,26.0,604.0,868.46,643.25
2016,9,10,9,45,531.5,225.5,2.0,26.0,583.5,792.18,588.44
2016,9,10,10,0,338.0,318.0,2.2,26.0,563.0,693.84,516.48
2016,9,10,10,15,559.0,231.5,2.3,26.0,660.5,838.66,621.64
2016,9,10,10,30,780.0,145.0,2.4,26.0,758.0,969.84,707.79
2016,9,10,10,45,791.5,145.5,2.5,26.5,787.0,983.69,713.94
2016,9,10,11,0,803.0,146.0,2.6,27.0,816.0,993.99,719.04
2016,9,10,11,15,462.5,290.0,2.7,27.0,678.5,798.26,585.88
2016,9,10,11,30,122.0,434.0,2.8,27.0,541.0,568.33,418.53
2016,9,10,11,45,492.0,278.5,2.9,27.0,716.5,797.79,589.85
2016,9,10,12,0,862.0,123.0,3.0,27.0,892.0,973.83,708.88
2016,9,10,12,15,862.5,123.5,3.05,27.0,896.0,954.92,695.2
2016,9,10,12,30,863.0,124.0,3.1,27.0,900.0,932.53,680.98
2016,9,10,12,45,865.0,121.5,3.15,27.5,896.0,905.21,662.22
2016,9,10,13,0,867.0,119.0,3.2,28.0,892.0,874.59,641.31
2016,9,10,13,15,600.0,263.0,3.25,28.0,794.5,765.83,565.46
2016,9,10,13,30,333.0,407.0,3.3,28.0,697.0,649.7,479.3
2016,9,10,13,45,592.0,261.0,3.35,28.5,760.5,697.11,517.95
2016,9,10,14,0,851.0,115.0,3.4,29.0,824.0,709.72,530.16
2016,9,10,14,15,670.0,203.5,3.4,28.5,749.5,630.15,470.75
2016,9,10,14,30,489.0,292.0,3.4,28.0,675.0,557.08,416.11
2016,9,10,14,45,382.5,311.0,3.4,28.0,602.0,480.98,359.59
2016,9,10,15,0,276.0,330.0,3.4,28.0,529.0,417.17,311.78
2016,9,10,15,15,304.0,302.0,3.35,28.0,508.5,384.5,286.54
2016,9,10,15,30,332.0,274.0,3.3,28.0,488.0,348.65,257.82
2016,9,10,15,45,265.5,261.0,3.3,28.0,424.0,292.0,214.71
2016,9,10,16,0,199.0,248.0,3.3,28.0,360.0,246.55,180.8
2016,9,10,16,15,441.5,169.5,3.15,27.5,385.0,207.31,140.38
2016,9,10,16,30,684.0,91.0,3.0,27.0,410.0,141.85,79.98
2016,9,10,16,45,639.0,87.5,2.9,27.0,355.5,88.75,50.2
2016,9,10,17,0,594.0,84.0,2.8,27.0,301.0,59.42,44.96
2016,9,10,17,15,539.0,76.0,2.7,26.5,247.0,55.45,41.79
2016,9,10,17,30,484.0,68.0,2.6,26.0,193.0,51.32,38.31
2016,9,10,17,45,394.5,57.5,2.55,25.5,143.0,44.73,32.49
2016,9,10,18,0,305.0,47.0,2.5,25.0,93.0,36.21,24.76
2016,9,10,18,15,185.0,30.5,2.55,24.5,54.5,23.83,12.72
2016,9,10,18,30,65.0,14.0,2.6,24.0,16.0,12.73,0.0
2016,9,10,18,45,32.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,41.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,82.0,16.0,2.3,19.0,20.0,65.64,0.0
2016,9,11,6,45,201.0,33.0,2.55,19.5,59.5,161.47,118.97
2016,9,11,7,0,320.0,50.0,2.8,20.0,99.0,255.25,202.96
2016,9,11,7,15,402.0,61.5,2.65,20.5,150.0,336.72,272.53
2016,9,11,7,30,484.0,73.0,2.5,21.0,201.0,424.61,344.4
2016,9,11,7,45,538.5,81.0,2.35,22.0,255.0,496.35,399.69
2016,9,11,8,0,593.0,89.0,2.2,23.0,309.0,571.44,454.6
2016,9,11,8,15,631.0,95.5,2.05,23.5,363.0,634.67,497.94
2016,9,11,8,30,669.0,102.0,1.9,24.0,417.0,698.79,539.92
2016,9,11,8,45,695.5,107.5,1.8,24.5,468.5,752.21,573.11
2016,9,11,9,0,722.0,113.0,1.7,25.0,520.0,804.76,604.69
2016,9,11,9,15,742.5,117.0,1.65,25.5,567.5,843.61,626.67
2016,9,11,9,30,763.0,121.0,1.6,26.0,615.0,885.63,650.39
2016,9,11,9,45,778.0,124.5,1.6,26.5,657.5,919.39,668.88
2016,9,11,10,0,793.0,128.0,1.6,27.0,700.0,950.28,685.43
2016,9,11,10,15,804.5,130.5,1.6,27.0,736.0,973.44,698.37
2016,9,11,10,30,816.0,133.0,1.6,27.0,772.0,993.22,709.3
2016,9,11,10,45,824.5,134.5,1.6,27.5,801.0,1005.29,714.11
2016,9,11,11,0,833.0,136.0,1.6,28.0,830.0,1013.66,716.81
2016,9,11,11,15,838.5,137.0,1.6,28.0,850.5,1014.64,716.55
2016,9,11,11,30,844.0,138.0,1.6,28.0,871.0,1000.27,707.02
2016,9,11,11,45,871.0,124.0,1.65,28.5,889.5,1000.0,705.85
2016,9,11,12,0,898.0,110.0,1.7,29.0,908.0,995.41,701.97
2016,9,11,12,15,899.0,110.0,1.7,29.0,912.0,975.84,689.66
2016,9,11,12,30,900.0,110.0,1.7,29.0,916.0,952.62,675.3
2016,9,11,12,45,901.0,108.5,1.75,29.5,912.0,924.38,657.11
2016,9,11,13,0,902.0,107.0,1.8,30.0,908.0,892.74,636.77
2016,9,11,13,15,899.0,106.5,1.8,30.0,895.0,855.44,613.48
2016,9,11,13,30,896.0,106.0,1.8,30.0,882.0,815.27,588.21
2016,9,11,13,45,893.0,104.0,1.85,30.0,860.5,770.98,560.42
2016,9,11,14,0,890.0,102.0,1.9,30.0,839.0,724.19,530.22
2016,9,11,14,15,883.0,100.5,1.9,30.0,810.0,672.95,494.24
2016,9,11,14,30,876.0,99.0,1.9,30.0,781.0,620.0,456.04
2016,9,11,14,45,857.5,101.5,1.95,30.0,743.0,562.84,413.83
2016,9,11,15,0,839.0,104.0,2.0,30.0,705.0,505.61,370.14
2016,9,11,15,15,825.0,101.5,2.0,30.0,662.0,443.84,321.6
2016,9,11,15,30,811.0,99.0,2.0,30.0,619.0,383.91,272.82
2016,9,11,15,45,794.0,95.0,2.05,30.0,571.0,322.28,221.67
2016,9,11,16,0,777.0,91.0,2.1,30.0,523.0,261.81,170.84
2016,9,11,16,15,751.5,87.0,2.0,29.5,471.0,201.27,121.63
2016,9,11,16,30,726.0,83.0,1.9,29.0,419.0,143.53,78.95
2016,9,11,16,45,692.5,77.5,1.85,28.5,364.5,82.41,44.07
2016,9,11,17,0,659.0,72.0,1.8,28.0,310.0,50.95,37.63
2016,9,11,17,15,606.0,65.5,1.65,27.5,255.0,47.7,35.05
2016,9,11,17,30,553.0,59.0,1.5,27.0,200.0,44.34,32.21
2016,9,11,17,45,471.5,49.5,1.35,26.5,148.0,38.24,26.84
2016,9,11,18,0,390.0,40.0,1.2,26.0,96.0,31.93,21.03
2016,9,11,18,15,249.5,26.5,1.2,25.5,56.0,21.56,10.48
2016,9,11,18,30,109.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,59.0,8.0,0.6,20.5,10.5,0.0,0.0
2016,9,12,6,30,118.0,16.0,0.6,21.0,21.0,64.09,0.0
2016,9,12,6,45,246.0,30.5,0.6,21.5,61.5,181.81,131.77
2016,9,12,7,0,374.0,45.0,0.6,22.0,102.0,280.88,218.78
2016,9,12,7,15,456.0,55.0,0.7,22.5,154.0,362.1,286.25
2016,9,12,7,30,538.0,65.0,0.8,23.0,206.0,450.84,356.58
2016,9,12,7,45,587.5,72.5,0.95,24.0,260.5,520.86,409.32
2016,9,12,8,0,637.0,80.0,1.1,25.0,315.0,593.77,461.38
2016,9,12,8,15,673.5,85.5,1.25,25.5,369.5,656.35,504.15
2016,9,12,8,30,710.0,91.0,1.4,26.0,424.0,719.61,546.27
2016,9,12,8,45,733.5,96.0,1.55,26.5,475.5,767.15,576.62
2016,9,12,9,0,757.0,101.0,1.7,27.0,527.0,817.7,608.62
2016,9,12,9,15,776.0,104.5,1.7,27.5,574.5,860.71,633.55
2016,9,12,9,30,795.0,108.0,1.7,28.0,622.0,901.51,656.67
2016,9,12,9,45,808.5,111.0,1.7,28.5,664.0,933.87,674.04
2016,9,12,10,0,822.0,114.0,1.7,29.0,706.0,963.24,689.43
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.5,985.79,701.88
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,993.78,705.37
2016,9,12,10,45,850.5,120.5,1.75,29.5,805.5,1004.97,710.41
2016,9,12,11,0,858.0,122.0,1.8,30.0,834.0,1012.45,713.23
2016,9,12,11,15,540.5,277.0,1.85,30.0,730.0,863.86,616.68
2016,9,12,11,30,223.0,432.0,1.9,30.0,626.0,668.21,480.12
2016,9,12,11,45,334.5,400.5,1.95,30.0,695.5,753.43,541.28
2016,9,12,12,0,446.0,369.0,2.0,30.0,765.0,831.0,593.96
2016,9,12,12,15,343.5,408.0,2.0,30.0,714.0,746.07,534.86
2016,9,12,12,30,241.0,447.0,2.0,30.0,663.0,663.54,477.65
2016,9,12,12,45,554.0,287.0,2.05,30.5,779.0,797.43,575.03
2016,9,12,13,0,867.0,127.0,2.1,31.0,895.0,881.02,630.97
2016,9,12,13,15,863.5,126.5,2.1,31.0,881.5,844.23,606.73
2016,9,12,13,30,860.0,126.0,2.1,31.0,868.0,804.72,581.68
2016,9,12,13,45,850.5,127.0,2.15,31.0,845.0,759.55,553.03
2016,9,12,14,0,841.0,128.0,2.2,31.0,822.0,712.53,521.45
2016,9,12,14,15,832.5,126.0,2.2,30.5,792.5,663.82,488.04
2016,9,12,14,30,824.0,124.0,2.2,30.0,763.0,610.74,450.56
2016,9,12,14,45,809.0,123.5,2.2,30.0,725.5,554.36,408.6
2016,9,12,15,0,794.0,123.0,2.2,30.0,688.0,497.8,365.2
2016,9,12,15,15,778.0,120.0,2.2,30.0,645.0,438.74,318.65
2016,9,12,15,30,762.0,117.0,2.2,30.0,602.0,380.26,271.12
2016,9,12,15,45,737.5,114.5,2.2,30.0,553.5,316.68,218.94
2016,9,12,16,0,713.0,112.0,2.2,30.0,505.0,258.46,170.41
2016,9,12,16,15,684.0,106.5,2.1,29.5,453.0,199.5,123.0
2016,9,12,16,30,655.0,101.0,2.0,29.0,401.0,143.89,82.29
2016,9,12,16,45,612.0,95.5,1.9,28.5,347.0,91.29,53.68
2016,9,12,17,0,569.0,90.0,1.8,28.0,293.0,64.46,49.01
2016,9,12,17,15,512.0,81.0,1.65,27.5,239.0,59.9,45.36
2016,9,12,17,30,455.0,72.0,1.5,27.0,185.0,55.15,41.34
2016,9,12,17,45,362.5,59.5,1.35,26.5,135.0,45.14,32.62
2016,9,12,18,0,270.0,47.0,1.2,26.0,85.0,36.28,24.56
2016,9,12,18,15,156.5,29.0,1.2,25.5,48.5,22.71,10.71
2016,9,12,18,30,43.0,11.0,1.2,25.0,12.0,10.01,0.0
2016,9,12,18,45,21.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,151.0,33.5,0.9,22.5,56.0,139.93,99.78
2016,9,13,7,0,302.0,50.0,1.0,23.0,95.0,247.16,192.57
2016,9,13,7,15,385.5,62.0,1.2,23.5,145.5,325.58,258.37
2016,9,13,7,30,469.0,74.0,1.4,24.0,196.0,417.41,332.13
2016,9,13,7,45,485.5,88.0,1.6,24.5,241.5,468.96,372.16
2016,9,13,8,0,502.0,102.0,1.8,25.0,287.0,514.18,406.14
2016,9,13,8,15,446.0,135.0,1.75,25.5,318.5,531.21,415.4
2016,9,13,8,30,390.0,168.0,1.7,26.0,350.0,540.68,418.61
2016,9,13,8,45,328.5,204.0,1.7,26.5,369.5,526.61,404.85
2016,9,13,9,0,267.0,240.0,1.7,27.0,389.0,522.61,398.1
2016,9,13,9,15,172.0,263.5,1.6,27.5,362.5,449.94,341.04
2016,9,13,9,30,77.0,287.0,1.5,28.0,336.0,370.48,278.87
2016,9,13,9,45,66.5,300.5,1.45,28.5,345.5,373.53,279.67
2016,9,13,10,0,56.0,314.0,1.4,29.0,355.0,376.02,279.64
2016,9,13,10,15,169.5,340.0,1.3,29.0,471.0,534.32,393.96
2016,9,13,10,30,283.0,366.0,1.2,29.0,587.0,693.96,501.77
2016,9,13,10,45,168.5,368.5,1.15,29.5,502.0,559.96,405.6
2016,9,13,11,0,54.0,371.0,1.1,30.0,417.0,425.33,308.82
2016,9,13,11,15,114.0,403.0,1.1,30.0,501.0,533.84,385.85
2016,9,13,11,30,174.0,435.0,1.1,30.0,585.0,622.65,445.66
2016,9,13,11,45,209.5,438.0,1.1,30.0,621.0,653.93,466.13
2016,9,13,12,0,245.0,441.0,1.1,30.0,657.0,683.08,485.53
2016,9,13,12,15,294.5,430.5,1.15,30.0,691.5,722.3,512.15
2016,9,13,12,30,344.0,420.0,1.2,30.0,726.0,744.08,527.41
2016,9,13,12,45,242.5,433.0,1.25,30.5,648.0,649.41,462.3
2016,9,13,13,0,141.0,446.0,1.3,31.0,570.0,550.33,393.89
2016,9,13,13,15,147.0,439.0,1.4,31.0,567.0,537.8,386.92
2016,9,13,13,30,153.0,432.0,1.5,31.0,564.0,524.38,378.57
2016,9,13,13,45,139.5,418.5,1.6,31.0,536.5,489.67,355.06
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,456.06,332.12
2016,9,13,14,15,479.0,259.5,1.75,31.0,632.5,552.39,405.47
2016,9,13,14,30,832.0,114.0,1.8,31.0,756.0,604.77,443.77
2016,9,13,14,45,660.0,184.5,1.9,31.0,678.5,525.19,384.53
2016,9,13,15,0,488.0,255.0,2.0,31.0,601.0,457.92,334.65
2016,9,13,15,15,621.0,185.0,2.05,30.5,596.5,423.76,307.96
2016,9,13,15,30,754.0,115.0,2.1,30.0,592.0,374.38,266.77
2016,9,13,15,45,730.0,112.0,2.2,30.0,543.5,311.11,214.89
2016,9,13,16,0,706.0,109.0,2.3,30.0,495.0,253.12,166.6
2016,9,13,16,15,676.5,104.0,2.25,29.5,443.5,194.98,119.87
2016,9,13,16,30,647.0,99.0,2.2,29.0,392.0,140.25,79.97
2016,9,13,16,45,602.5,93.5,2.2,29.0,338.0,88.18,51.93
2016,9,13,17,0,558.0,88.0,2.2,29.0,284.0,63.06,47.65
2016,9,13,17,15,499.5,79.0,2.0,28.5,231.0,58.43,43.93
2016,9,13,17,30,441.0,70.0,1.8,28.0,178.0,53.62,39.85
2016,9,13,17,45,349.0,57.5,1.65,27.5,129.0,43.67,31.19
2016,9,13,18,0,257.0,45.0,1.5,27.0,80.0,34.77,23.1
2016,9,13,18,15,128.5,27.5,1.5,26.5,45.0,21.54,8.98
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,37.65,0.0
2016,9,14,6,45,175.5,31.5,1.2,23.5,54.0,149.29,105.45
2016,9,14,7,0,292.0,49.0,1.4,24.0,92.0,241.15,187.39
2016,9,14,7,15,374.0,61.0,1.45,24.5,141.5,318.18,252.06
2016,9,14,7,30,456.0,73.0,1.5,25.0,191.0,408.61,324.42
2016,9,14,7,45,515.0,81.0,1.55,25.5,244.5,482.27,381.06
2016,9,14,8,0,574.0,89.0,1.6,26.0,298.0,559.7,438.12
2016,9,14,8,15,317.0,139.5,1.7,26.5,258.0,419.77,329.03
2016,9,14,8,30,60.0,190.0,1.8,27.0,218.0,249.81,193.1
2016,9,14,8,45,379.5,152.5,1.95,27.5,361.5,527.26,408.81
2016,9,14,9,0,699.0,115.0,2.1,28.0,505.0,788.76,592.45
2016,9,14,9,15,476.5,202.0,2.2,28.0,478.5,695.41,522.61
2016,9,14,9,30,254.0,289.0,2.3,28.0,452.0,576.66,433.01
2016,9,14,9,45,239.0,313.0,2.45,28.5,475.0,573.76,429.91
2016,9,14,10,0,224.0,337.0,2.6,29.0,498.0,586.81,437.03
2016,9,14,10,15,202.5,358.5,2.65,29.0,509.0,588.74,436.68
2016,9,14,10,30,181.0,380.0,2.7,29.0,520.0,588.95,435.28
2016,9,14,10,45,98.0,324.5,2.8,29.5,401.0,440.68,327.4
2016,9,14,11,0,15.0,269.0,2.9,30.0,282.0,263.94,195.67
2016,9,14,11,15,19.0,294.5,2.95,30.0,311.0,291.86,216.67
2016,9,14,11,30,23.0,320.0,3.0,30.0,340.0,319.49,236.77
2016,9,14,11,45,199.0,358.5,3.1,30.5,534.0,561.13,414.51
2016,9,14,12,0,375.0,397.0,3.2,31.0,728.0,778.65,564.35
2016,9,14,12,15,396.0,388.5,3.25,31.0,739.0,776.57,562.05
2016,9,14,12,30,417.0,380.0,3.3,31.0,750.0,781.86,565.97
2016,9,14,12,45,622.0,261.0,3.35,31.0,809.5,835.24,607.55
2016,9,14,13,0,827.0,142.0,3.4,31.0,869.0,867.05,630.77
2016,9,14,13,15,417.0,165.5,3.4,31.0,532.0,520.59,389.7
2016,9,14,13,30,7.0,189.0,3.4,31.0,195.0,174.27,127.69
2016,9,14,13,45,58.5,294.0,3.4,31.0,342.5,310.56,230.92
2016,9,14,14,0,110.0,399.0,3.4,31.0,490.0,435.46,321.68
2016,9,14,14,15,196.0,379.0,3.4,31.0,533.0,466.85,345.13
2016,9,14,14,30,282.0,359.0,3.4,31.0,576.0,487.22,360.21
2016,9,14,14,45,356.5,318.0,3.45,31.0,578.5,471.3,348.7
2016,9,14,15,0,431.0,277.0,3.5,31.0,581.0,447.96,330.73
2016,9,14,15,15,585.5,198.0,3.45,30.5,582.5,418.87,307.03
2016,9,14,15,30,740.0,119.0,3.4,30.0,584.0,371.54,266.51
2016,9,14,15,45,724.0,113.0,3.35,30.0,537.5,308.89,214.26
2016,9,14,16,0,708.0,107.0,3.3,30.0,491.0,250.71,165.13
2016,9,14,16,15,679.0,102.0,3.15,29.5,440.0,192.58,118.15
2016,9,14,16,30,650.0,97.0,3.0,29.0,389.0,137.78,78.21
2016,9,14,16,45,617.5,88.5,2.9,29.0,336.5,83.74,48.72
2016,9,14,17,0,585.0,80.0,2.8,29.0,284.0,57.17,42.72
2016,9,14,17,15,527.5,72.0,2.45,28.5,230.5,53.06,39.4
2016,9,14,17,30,470.0,64.0,2.1,28.0,177.0,48.8,35.77
2016,9,14,17,45,389.5,52.0,1.8,27.5,128.5,40.78,28.72
2016,9,14,18,0,309.0,40.0,1.5,27.0,80.0,32.39,21.05
2016,9,14,18,15,154.5,20.0,1.45,26.5,40.0,15.66,4.16
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,20.95,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,45.5,103.37,71.28
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,171.92,133.28
2016,9,15,7,15,225.5,78.5,1.4,23.5,127.5,243.08,193.07
2016,9,15,7,30,291.0,100.0,1.3,24.0,175.0,320.64,255.84
2016,9,15,7,45,341.5,117.5,1.2,25.0,226.0,388.28,307.71
2016,9,15,8,0,392.0,135.0,1.1,26.0,277.0,474.21,370.21
2016,9,15,8,15,432.0,148.0,1.1,26.5,328.0,536.95,414.38
2016,9,15,8,30,472.0,161.0,1.1,27.0,379.0,601.48,458.38
2016,9,15,8,45,505.5,170.0,1.1,27.5,429.0,657.03,494.68
2016,9,15,9,0,539.0,179.0,1.1,28.0,479.0,712.89,530.19
2016,9,15,9,15,563.0,187.0,1.2,28.0,524.5,758.66,560.14
2016,9,15,9,30,587.0,195.0,1.3,28.0,570.0,803.31,589.1
2016,9,15,9,45,397.5,266.5,1.45,28.5,528.5,692.62,509.21
2016,9,15,10,0,208.0,338.0,1.6,29.0,487.0,572.67,421.65
2016,9,15,10,15,426.0,279.5,1.7,29.0,603.0,760.3,555.49
2016,9,15,10,30,644.0,221.0,1.8,29.0,719.0,924.24,665.4
2016,9,15,10,45,455.5,309.0,1.95,29.5,668.0,821.43,591.5
2016,9,15,11,0,267.0,397.0,2.1,30.0,617.0,705.36,509.2
2016,9,15,11,15,275.0,406.5,2.15,30.0,637.5,717.76,518.16
2016,9,15,11,30,283.0,416.0,2.2,30.0,658.0,728.42,525.03
2016,9,15,11,45,228.0,430.5,2.3,30.5,628.0,664.97,480.22
2016,9,15,12,0,173.0,445.0,2.4,31.0,598.0,617.79,446.24
2016,9,15,12,15,253.5,434.0,2.45,31.0,658.5,687.31,495.63
2016,9,15,12,30,334.0,423.0,2.5,31.0,719.0,738.03,531.11
2016,9,15,12,45,221.0,429.0,2.55,31.5,624.0,616.01,445.31
2016,9,15,13,0,108.0,435.0,2.6,32.0,529.0,502.2,364.12
2016,9,15,13,15,118.5,430.0,2.6,32.0,532.0,506.15,367.71
2016,9,15,13,30,129.0,425.0,2.6,32.0,535.0,499.35,363.3
2016,9,15,13,45,77.0,368.5,2.6,32.0,434.0,392.36,287.23
2016,9,15,14,0,25.0,312.0,2.6,32.0,333.0,294.67,216.4
2016,9,15,14,15,15.0,246.0,2.6,31.5,258.5,227.47,167.79
2016,9,15,14,30,5.0,180.0,2.6,31.0,184.0,162.15,119.38
2016,9,15,14,45,322.0,186.0,2.65,31.0,412.0,341.71,255.99
2016,9,15,15,0,639.0,192.0,2.7,31.0,640.0,477.73,351.48
2016,9,15,15,15,620.0,186.5,2.7,31.0,598.0,422.84,307.76
2016,9,15,15,30,601.0,181.0,2.7,31.0,556.0,369.33,264.95
2016,9,15,15,45,580.5,171.5,2.75,31.0,510.0,312.19,218.79
2016,9,15,16,0,560.0,162.0,2.8,31.0,464.0,258.5,175.02
2016,9,15,16,15,527.0,153.0,2.65,30.5,414.0,205.29,133.46
2016,9,15,16,30,494.0,144.0,2.5,30.0,364.0,156.07,98.43
2016,9,15,16,45,461.5,129.5,2.45,29.5,313.0,107.06,70.87
2016,9,15,17,0,429.0,115.0,2.4,29.0,262.0,81.91,63.43
2016,9,15,17,15,371.5,100.5,2.1,28.5,211.0,73.12,56.25
2016,9,15,17,30,314.0,86.0,1.8,28.0,160.0,63.92,48.46
2016,9,15,17,45,245.5,66.0,1.55,27.5,114.0,50.04,36.41
2016,9,15,18,0,177.0,46.0,1.3,27.0,68.0,36.44,24.24
2016,9,15,18,15,88.5,23.0,1.25,26.5,34.0,18.73,4.69
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.5,0.7,21.5,7.5,0.0,0.0
2016,9,16,6,30,62.0,13.0,0.8,22.0,15.0,38.15,0.0
2016,9,16,6,45,179.5,30.0,0.95,23.0,52.5,150.4,104.27
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,242.49,187.82
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.5,320.88,252.85
2016,9,16,7,30,462.0,72.0,0.7,25.0,189.0,412.63,324.37
2016,9,16,7,45,518.5,80.5,0.5,26.0,242.5,485.48,376.77
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,561.85,427.94
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,625.1,470.29
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,689.3,511.9
2016,9,16,8,45,679.0,108.0,0.6,28.5,453.5,742.16,544.87
2016,9,16,9,0,705.0,114.0,0.7,29.0,504.0,794.14,576.74
2016,9,16,9,15,726.0,118.0,0.7,29.0,550.5,837.75,602.27
2016,9,16,9,30,747.0,122.0,0.7,29.0,597.0,874.14,622.97
2016,9,16,9,45,437.5,230.0,0.7,29.5,513.0,709.06,510.71
2016,9,16,10,0,128.0,338.0,0.7,30.0,429.0,494.13,357.83
2016,9,16,10,15,183.0,354.5,0.7,30.0,492.0,565.63,409.04
2016,9,16,10,30,238.0,371.0,0.7,30.0,555.0,637.29,456.55
2016,9,16,10,45,525.5,255.0,0.7,30.5,680.5,834.8,588.9
2016,9,16,11,0,813.0,139.0,0.7,31.0,806.0,997.01,685.36
2016,9,16,11,15,819.0,140.5,0.7,31.0,826.5,998.66,683.26
2016,9,16,11,30,825.0,142.0,0.7,31.0,847.0,996.53,681.39
2016,9,16,11,45,844.0,132.5,0.75,31.5,862.5,980.86,671.35
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,972.98,666.22
2016,9,16,12,15,863.5,123.5,0.85,32.0,881.5,953.52,655.46
2016,9,16,12,30,864.0,124.0,0.9,32.0,885.0,930.57,642.73
2016,9,16,12,45,862.5,123.5,1.0,32.5,879.5,901.47,625.74
2016,9,16,13,0,861.0,123.0,1.1,33.0,874.0,869.24,606.67
2016,9,16,13,15,858.0,122.5,1.15,33.0,860.5,832.79,585.27
2016,9,16,13,30,855.0,122.0,1.2,33.0,847.0,793.61,561.89
2016,9,16,13,45,851.0,120.0,1.25,33.0,825.5,749.75,535.18
2016,9,16,14,0,847.0,118.0,1.3,33.0,804.0,703.63,505.36
2016,9,16,14,15,838.5,116.0,1.4,33.0,774.5,652.54,471.08
2016,9,16,14,30,830.0,114.0,1.5,33.0,745.0,600.04,434.58
2016,9,16,14,45,814.5,114.0,1.6,33.0,707.5,544.03,394.19
2016,9,16,15,0,799.0,114.0,1.7,33.0,670.0,487.35,351.79
2016,9,16,15,15,783.5,111.0,1.75,32.5,627.0,428.18,306.55
2016,9,16,15,30,768.0,108.0,1.8,32.0,584.0,369.53,259.99
2016,9,16,15,45,748.0,104.0,1.85,32.0,536.5,309.49,210.72
2016,9,16,16,0,728.0,100.0,1.9,32.0,489.0,251.1,162.37
2016,9,16,16,15,699.5,95.0,1.85,31.5,437.0,187.89,112.31
2016,9,16,16,30,671.0,90.0,1.8,31.0,385.0,131.95,72.42
2016,9,16,16,45,631.5,84.0,1.75,31.0,331.5,78.36,45.04
2016,9,16,17,0,592.0,78.0,1.7,31.0,278.0,56.09,41.45
2016,9,16,17,15,533.0,69.5,1.55,30.0,224.5,51.5,37.82
2016,9,16,17,30,474.0,61.0,1.4,29.0,171.0,46.71,33.82
2016,9,16,17,45,385.5,49.5,1.25,28.5,122.0,38.99,27.02
2016,9,16,18,0,297.0,38.0,1.1,28.0,73.0,30.97,19.55
2016,9,16,18,15,148.5,19.0,1.1,27.5,36.5,14.93,0.99
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,88.0,12.0,1.4,23.0,15.0,48.38,0.0
2016,9,17,6,45,215.0,27.5,1.7,23.5,53.0,163.88,112.52
2016,9,17,7,0,342.0,43.0,2.0,24.0,91.0,264.31,205.49
2016,9,17,7,15,426.0,53.5,1.85,24.5,141.5,345.88,274.21
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,435.24,345.67
2016,9,17,7,45,562.0,71.5,1.55,26.0,245.5,505.72,398.38
2016,9,17,8,0,614.0,79.0,1.4,27.0,299.0,579.34,449.79
2016,9,17,8,15,651.0,85.0,1.15,27.5,352.5,641.86,489.68
2016,9,17,8,30,688.0,91.0,0.9,28.0,406.0,705.15,527.58
2016,9,17,8,45,711.0,96.5,0.65,29.0,456.5,756.0,553.55
2016,9,17,9,0,734.0,102.0,0.4,30.0,507.0,801.28,574.04
2016,9,17,9,15,754.0,105.5,0.45,30.0,554.0,844.28,599.63
2016,9,17,9,30,774.0,109.0,0.5,30.0,601.0,885.18,623.69
2016,9,17,9,45,435.5,219.5,0.55,30.5,500.0,695.72,498.16
2016,9,17,10,0,97.0,330.0,0.6,31.0,399.0,436.5,315.64
2016,9,17,10,15,76.0,335.5,0.7,31.0,391.5,419.05,304.86
2016,9,17,10,30,55.0,341.0,0.8,31.0,384.0,401.14,291.67
2016,9,17,10,45,439.5,236.5,0.9,31.5,595.0,727.54,522.89
2016,9,17,11,0,824.0,132.0,1.0,32.0,806.0,1000.32,691.91
2016,9,17,11,15,491.5,280.0,1.05,32.0,685.0,818.29,573.27
2016,9,17,11,30,159.0,428.0,1.1,32.0,564.0,601.63,425.62
2016,9,17,11,45,208.5,429.5,1.15,32.5,610.0,645.21,456.74
2016,9,17,12,0,258.0,431.0,1.2,33.0,656.0,700.59,492.52
2016,9,17,12,15,252.5,434.0,1.2,33.0,655.0,686.79,482.69
2016,9,17,12,30,247.0,437.0,1.2,33.0,654.0,659.92,465.22
2016,9,17,12,45,541.0,288.0,1.3,33.0,759.0,785.62,555.35
2016,9,17,13,0,835.0,139.0,1.4,33.0,864.0,861.3,606.97
2016,9,17,13,15,831.5,138.5,1.45,33.0,850.5,831.67,588.33
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,791.87,564.11
2016,9,17,13,45,822.0,136.0,1.55,33.0,815.0,746.34,535.74
2016,9,17,14,0,816.0,134.0,1.6,33.0,793.0,698.84,504.13
2016,9,17,14,15,442.5,239.5,1.6,33.0,595.0,509.34,370.46
2016,9,17,14,30,69.0,345.0,1.6,33.0,397.0,344.75,250.7
2016,9,17,14,45,408.5,241.0,1.65,33.0,526.0,434.61,317.8
2016,9,17,15,0,748.0,137.0,1.7,33.0,655.0,482.21,348.77
2016,9,17,15,15,730.5,133.5,1.7,32.5,612.0,421.75,302.14
2016,9,17,15,30,713.0,130.0,1.7,32.0,569.0,364.29,256.76
2016,9,17,15,45,690.0,125.0,1.75,32.0,521.0,305.13,208.72
2016,9,17,16,0,667.0,120.0,1.8,32.0,473.0,248.12,162.05
2016,9,17,16,15,635.5,114.0,1.75,31.5,422.0,191.33,117.49
2016,9,17,16,30,604.0,108.0,1.7,31.0,371.0,138.34,80.19
2016,9,17,16,45,562.0,99.5,1.65,31.0,318.0,87.06,53.85
2016,9,17,17,0,520.0,91.0,1.6,31.0,265.0,66.39,50.02
2016,9,17,17,15,458.5,80.5,1.45,30.5,212.5,59.26,44.2
2016,9,17,17,30,397.0,70.0,1.3,30.0,160.0,52.52,38.47
2016,9,17,17,45,307.0,55.0,1.2,29.5,113.0,41.98,29.31
2016,9,17,18,0,217.0,40.0,1.1,29.0,66.0,31.07,19.38
2016,9,17,18,15,108.5,20.0,1.15,28.5,33.0,15.72,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,19.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,38.0,11.0,1.6,23.0,12.0,26.23,0.0
2016,9,18,6,45,142.0,30.0,1.8,23.5,48.0,132.69,88.97
2016,9,18,7,0,246.0,49.0,2.0,24.0,84.0,219.25,169.95
2016,9,18,7,15,329.5,63.5,2.0,24.5,132.5,298.02,236.57
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,385.46,307.5
2016,9,18,7,45,470.5,88.0,2.0,25.5,233.5,456.56,362.97
2016,9,18,8,0,528.0,98.0,2.0,26.0,286.0,538.48,423.96
2016,9,18,8,15,568.5,105.5,2.0,26.5,338.5,602.35,469.17
2016,9,18,8,30,609.0,113.0,2.0,27.0,391.0,667.31,512.81
2016,9,18,8,45,637.5,119.5,2.0,27.5,441.5,721.37,547.45
2016,9,18,9,0,666.0,126.0,2.0,28.0,492.0,774.78,580.8
2016,9,18,9,15,688.0,130.5,1.9,28.0,538.0,818.75,607.37
2016,9,18,9,30,710.0,135.0,1.8,28.0,584.0,860.92,632.25
2016,9,18,9,45,724.0,140.0,1.75,28.5,625.0,893.8,649.85
2016,9,18,10,0,738.0,145.0,1.7,29.0,666.0,923.96,665.53
2016,9,18,10,15,750.0,148.0,1.6,29.0,700.5,940.19,672.92
2016,9,18,10,30,762.0,151.0,1.5,29.0,735.0,959.93,682.63
2016,9,18,10,45,770.0,153.5,1.4,29.5,762.5,971.68,685.88
2016,9,18,11,0,778.0,156.0,1.3,30.0,790.0,979.88,687.01
2016,9,18,11,15,784.0,157.5,1.15,30.5,810.0,981.36,683.26
2016,9,18,11,30,790.0,159.0,1.0,31.0,830.0,979.18,677.36
2016,9,18,11,45,629.0,256.5,0.85,31.5,795.5,914.77,632.93
2016,9,18,12,0,468.0,354.0,0.7,32.0,761.0,837.81,577.69
2016,9,18,12,15,462.5,357.0,0.6,32.0,760.5,819.66,565.4
2016,9,18,12,30,457.0,360.0,0.5,32.0,760.0,799.48,551.18
2016,9,18,12,45,462.5,355.5,0.4,32.0,758.0,780.19,537.89
2016,9,18,13,0,468.0,351.0,0.3,32.0,756.0,758.71,523.25
2016,9,18,13,15,663.5,233.5,0.35,32.0,797.5,787.74,547.08
2016,9,18,13,30,859.0,116.0,0.4,32.0,839.0,789.17,550.7
2016,9,18,13,45,696.0,205.5,0.45,32.0,781.0,719.63,505.33
2016,9,18,14,0,533.0,295.0,0.5,32.0,723.0,648.3,457.06
2016,9,18,14,15,487.0,296.5,0.55,32.0,676.0,587.5,417.34
2016,9,18,14,30,441.0,298.0,0.6,32.0,629.0,529.97,378.66
2016,9,18,14,45,441.0,282.0,0.7,32.0,599.0,486.05,348.92
2016,9,18,15,0,441.0,266.0,0.8,32.0,569.0,441.53,317.46
2016,9,18,15,15,605.5,185.0,0.85,32.0,572.0,412.81,294.48
2016,9,18,15,30,770.0,104.0,0.9,32.0,575.0,364.1,253.58
2016,9,18,15,45,748.5,100.5,0.95,32.0,527.0,303.96,204.87
2016,9,18,16,0,727.0,97.0,1.0,32.0,479.0,245.66,157.2
2016,9,18,16,15,698.0,92.5,1.0,31.5,427.5,183.03,108.18
2016,9,18,16,30,669.0,88.0,1.0,31.0,376.0,127.62,69.39
2016,9,18,16,45,629.0,81.5,1.0,31.0,322.5,73.9,42.93
2016,9,18,17,0,589.0,75.0,1.0,31.0,269.0,54.16,39.84
2016,9,18,17,15,527.5,67.0,0.95,30.0,215.5,49.86,36.43
2016,9,18,17,30,466.0,59.0,0.9,29.0,162.0,45.42,32.68
2016,9,18,17,45,371.5,47.0,0.85,28.5,114.0,37.16,25.4
2016,9,18,18,0,277.0,35.0,0.8,28.0,66.0,28.57,17.31
2016,9,18,18,15,138.5,17.5,0.85,27.5,33.0,13.8,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,27.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,55.0,12.0,1.9,24.0,13.0,34.46,0.0
2016,9,19,6,45,193.5,27.0,2.2,24.5,50.5,152.49,100.82
2016,9,19,7,0,332.0,42.0,2.5,25.0,88.0,258.82,200.39
2016,9,19,7,15,421.0,52.5,2.55,25.5,139.0,342.93,271.65
2016,9,19,7,30,510.0,63.0,2.6,26.0,190.0,435.35,346.51
2016,9,19,7,45,572.0,69.0,2.65,27.0,245.0,510.94,404.61
2016,9,19,8,0,634.0,75.0,2.7,28.0,300.0,590.5,462.1
2016,9,19,8,15,672.0,80.0,2.6,28.5,354.0,653.29,504.64
2016,9,19,8,30,710.0,85.0,2.5,29.0,408.0,716.87,546.15
2016,9,19,8,45,737.0,89.0,2.45,29.5,459.5,766.15,576.61
2016,9,19,9,0,764.0,93.0,2.4,30.0,511.0,818.4,608.35
2016,9,19,9,15,783.5,96.5,2.25,30.5,558.0,861.65,632.46
2016,9,19,9,30,803.0,100.0,2.1,31.0,605.0,902.68,654.47
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,934.62,670.56
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,963.54,684.52
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,974.58,689.13
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,992.55,698.33
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,1003.77,702.56
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,1011.25,704.68
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,1010.31,704.53
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,1005.54,702.22
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,996.32,695.85
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,983.27,687.23
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,963.19,675.22
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,939.52,661.04
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,909.52,641.98
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,876.28,620.81
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,838.38,597.4
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,797.69,571.98
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,752.46,543.56
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,705.02,512.2
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,653.2,476.78
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,599.92,439.12
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,543.37,396.94
