Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,753.0,68.0,3.2,24.0,354.0,108.13,56.46
2016,9,29,16,45,707.5,62.5,2.9,23.5,297.5,51.02,38.48
2016,9,29,17,0,662.0,57.0,2.6,23.0,241.0,46.38,34.59
2016,9,29,17,15,589.5,50.0,2.35,22.0,185.5,38.21,27.51
2016,9,29,17,30,517.0,43.0,2.1,21.0,130.0,33.92,23.55
2016,9,29,17,45,389.5,31.5,1.85,20.0,82.5,25.4,15.51
2016,9,29,18,0,262.0,20.0,1.6,19.0,35.0,16.55,0.0
2016,9,29,18,15,131.0,10.0,1.6,18.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,141.5,43.02
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,294.58,233.05
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,383.97,314.37
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,482.38,397.55
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,553.5,455.08
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,633.07,514.96
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,697.47,559.35
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,762.13,601.69
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,815.8,632.98
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,868.08,661.68
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,901.33,680.17
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,940.91,702.81
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,971.74,719.32
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,999.28,733.68
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,1019.63,744.04
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,1036.26,752.14
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,1044.47,753.61
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,1048.66,752.79
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,1047.21,750.11
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,1041.67,745.12
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,1029.36,736.15
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,1013.03,724.91
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,990.58,710.97
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,964.36,694.78
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,932.06,674.3
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,896.33,651.58
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,855.42,625.87
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,811.62,598.08
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,763.43,567.08
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,712.87,532.52
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,658.01,493.49
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,601.59,451.98
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,541.88,406.52
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,481.49,358.79
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,418.67,307.33
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,356.19,254.52
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,288.85,197.09
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,226.21,143.51
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,163.4,93.29
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,104.1,53.75
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,47.65,35.66
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,44.79,33.23
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,36.3,25.86
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,31.48,21.43
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,23.3,13.6
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,14.81,0.0
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,8.19,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.5,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,7.02,0.03
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,11.85,4.33
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,16.7,8.58
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,21.56,12.75
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,26.42,16.84
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,27.31,17.51
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,28.21,18.15
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,46.81,33.45
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,65.47,48.44
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,71.72,53.21
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,77.98,57.97
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,261.88,204.25
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,469.13,357.36
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,485.73,366.66
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,501.54,376.89
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,480.77,360.42
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,478.04,356.97
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,778.11,574.15
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,1007.98,718.77
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,878.45,631.22
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,715.32,517.04
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,563.39,412.94
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,419.17,309.56
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,529.85,390.65
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,629.71,459.15
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,602.52,439.67
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,574.86,420.98
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,650.46,479.27
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,688.62,508.93
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,590.67,437.75
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,502.12,373.32
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,444.43,331.67
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,394.04,294.11
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,303.22,227.42
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,230.76,174.86
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,175.63,133.44
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,128.36,97.96
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,112.15,85.65
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,96.21,73.28
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,79.85,63.03
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,64.28,49.74
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,49.32,36.87
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,34.19,23.58
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,21.16,11.64
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,4.09,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,108.06,10.94
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,225.79,174.51
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,313.57,251.78
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,411.54,331.69
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,489.72,392.62
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,571.66,453.12
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,638.65,499.1
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,706.66,544.12
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,762.07,578.95
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,816.55,612.34
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,861.08,639.61
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,903.57,665.3
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,930.51,680.71
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,960.58,698.29
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,983.24,710.28
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,1002.4,720.19
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,1012.37,724.47
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,1018.55,726.62
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,1017.68,725.99
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,1012.95,723.18
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,1003.87,716.42
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,1001.41,713.98
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,979.07,699.84
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,953.04,683.63
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,921.17,664.33
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,885.96,642.78
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,845.09,616.85
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,801.42,588.88
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,753.71,557.23
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,703.79,521.86
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,649.25,482.66
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,593.34,441.28
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,533.05,395.59
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,471.78,347.61
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,409.46,297.71
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,347.96,246.79
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,284.66,193.22
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,223.56,141.79
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,162.67,94.15
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,101.51,53.81
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,50.35,37.58
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,47.43,35.17
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,41.38,29.91
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,35.14,24.21
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,24.86,14.33
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,14.1,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,102.37,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,214.39,163.54
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,299.45,238.87
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,398.25,320.04
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,475.81,381.42
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,557.22,442.99
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,623.98,490.58
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,691.84,537.39
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,750.02,576.0
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,807.82,613.48
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,851.78,640.17
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,888.25,661.57
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,920.97,680.34
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,950.74,697.08
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,972.79,710.17
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,991.37,721.2
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,1002.96,727.0
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,1010.8,730.57
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,1010.5,730.04
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,995.51,720.33
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,847.73,620.26
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,677.14,496.44
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,817.07,601.03
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,928.06,676.53
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,896.88,654.31
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,862.54,631.22
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,822.89,605.44
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,780.66,577.76
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,733.64,545.92
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,684.64,511.18
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,631.45,472.32
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,577.16,431.59
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,518.81,386.82
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,460.53,340.67
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,400.35,292.18
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,338.22,240.87
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,276.88,189.17
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,218.27,140.18
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,160.19,95.11
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,106.66,60.62
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,59.36,45.07
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,54.87,41.32
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,47.46,34.9
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,37.84,26.29
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,25.45,14.39
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,14.55,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,72.61,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,154.61,116.02
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,249.05,198.58
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,342.19,276.93
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,204.13,165.98
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,45.9,32.43
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,55.22,40.13
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,64.56,47.67
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,284.16,228.63
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,516.99,408.72
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,515.34,403.75
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,491.76,383.68
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,355.3,276.8
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,189.06,144.55
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,291.2,224.17
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,381.34,292.26
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,435.01,331.68
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,487.97,369.98
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,752.22,568.77
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,958.23,712.04
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,837.3,623.9
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,703.49,523.49
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,711.58,530.25
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,716.92,534.27
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,656.28,489.95
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,587.62,440.04
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,693.56,522.26
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,757.0,570.89
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,711.28,536.61
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,663.56,500.51
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,611.63,461.65
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,558.68,421.08
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,502.02,376.74
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,445.33,331.12
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,386.31,282.59
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,325.52,231.66
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,265.92,180.88
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,208.77,132.82
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,152.29,89.28
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,100.4,56.28
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,55.82,41.88
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,51.6,38.36
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,44.5,32.13
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,35.52,24.05
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,23.47,12.29
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,12.73,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,89.67,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,188.8,140.99
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,274.48,217.81
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,371.1,298.55
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,455.2,366.62
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,542.12,434.23
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,608.97,482.52
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,677.08,529.87
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,615.58,480.6
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,530.75,412.57
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,434.97,336.95
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,331.42,254.2
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,655.07,499.64
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,939.08,689.51
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,960.43,699.03
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,978.34,708.72
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,988.93,712.37
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,995.79,713.82
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,994.88,711.92
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,979.58,701.12
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,972.13,694.7
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,960.73,685.86
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,938.72,671.79
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,913.23,655.65
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,882.48,634.86
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,848.57,612.09
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,809.36,587.03
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,767.55,560.08
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,720.82,529.67
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,672.06,495.54
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,619.81,457.97
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,566.79,418.67
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,508.56,374.39
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,450.03,328.4
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,389.16,279.75
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,329.25,230.35
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,268.29,179.12
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,209.56,130.26
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,147.58,82.69
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,93.26,48.75
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,47.55,34.57
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,43.71,31.36
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,37.93,26.36
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,31.99,20.94
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,21.59,10.33
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,11.82,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,92.95,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,197.88,146.39
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,284.33,224.41
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,385.72,308.38
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,476.23,381.15
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,572.6,454.62
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,637.61,500.49
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,703.68,545.5
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,573.13,445.95
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,395.43,306.35
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,654.74,503.9
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,899.02,669.16
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,665.33,501.85
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,360.85,271.43
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,375.91,283.08
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,390.74,293.32
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,734.32,547.94
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,1012.06,728.62
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,1009.78,724.24
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,1003.56,720.14
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,991.32,710.93
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,975.2,699.43
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,953.0,685.18
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,927.17,668.68
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,895.87,647.7
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,861.25,624.55
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,821.17,598.39
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,778.32,570.27
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,730.49,538.81
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,680.5,503.69
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,626.76,464.56
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,571.63,423.3
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,511.84,377.34
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,451.46,329.64
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,389.87,280.21
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,329.16,229.95
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,267.42,177.95
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,208.19,128.67
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,149.27,83.58
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,90.59,46.61
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,46.59,33.76
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,43.9,31.51
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,37.68,26.12
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,31.28,20.28
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,20.82,9.17
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,79.08,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,214.97,157.35
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,305.79,238.87
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,406.97,321.31
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,492.73,389.15
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,584.03,456.85
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,312.74,251.2
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,4.4,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,5.28,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,6.16,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,248.99,196.69
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,505.69,390.74
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,738.4,563.33
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,936.52,696.52
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,955.99,707.77
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,972.01,718.32
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,707.99,534.0
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,374.7,281.45
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,710.66,538.14
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,975.91,721.1
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,954.31,705.35
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,939.64,696.85
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,779.0,583.83
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,600.86,450.61
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,734.42,554.63
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,825.28,623.36
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,699.3,530.86
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,578.7,439.39
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,473.45,360.74
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,379.7,289.32
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,381.86,292.17
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,375.15,287.81
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,371.28,285.34
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,361.74,277.38
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,353.16,267.15
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,321.58,235.23
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,239.37,172.84
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,188.2,139.0
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,152.65,111.42
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,119.18,87.36
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,89.66,71.93
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,73.02,57.59
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,56.14,42.69
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,38.81,27.1
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,23.14,10.3
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,7.28,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,79.89,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,216.71,164.4
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,307.9,252.27
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,409.39,340.37
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,487.78,406.42
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,570.3,472.06
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,636.7,521.42
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,704.18,569.66
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,758.83,605.75
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,807.72,636.52
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,636.54,504.88
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,412.94,325.78
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,460.93,362.22
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,508.91,396.83
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,527.17,408.3
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,544.56,419.2
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,796.15,606.6
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,1000.86,741.93
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,999.9,737.82
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,995.09,733.21
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,983.36,723.25
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,967.85,711.06
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,945.9,695.25
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,920.43,677.29
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,889.57,655.86
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,855.46,632.34
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,815.59,606.13
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,773.06,577.95
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,726.38,546.54
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,677.56,511.35
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,623.76,471.41
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,568.77,429.45
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,510.49,383.78
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,451.72,336.32
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,389.85,285.17
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,329.02,233.55
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,267.1,180.57
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,207.14,129.92
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,144.6,81.57
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,89.82,47.75
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,46.95,34.68
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,42.64,30.98
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,36.33,25.39
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,29.85,19.31
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,14.66,3.66
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,109.72,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,283.22,213.46
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,371.01,302.96
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,476.46,393.67
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,555.17,457.28
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,637.2,519.19
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,702.01,565.17
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,767.14,609.54
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,732.38,580.37
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,670.25,531.28
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,712.8,560.02
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,754.03,586.37
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,890.58,678.73
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,1004.24,750.86
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,1024.17,761.34
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,1040.29,770.35
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,1048.36,772.77
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,1052.35,772.77
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,1050.21,770.52
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,1043.9,765.81
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,1029.8,755.28
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,1011.7,742.35
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,987.88,727.25
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,960.29,709.71
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,927.31,687.23
2016,10,9,13,0,956.0,92.0,3.0,25.0,841.0,890.92,662.48
2016,10,9,13,15,952.5,91.0,3.05,24.5,824.5,849.09,636.46
2016,10,9,13,30,949.0,90.0,3.1,24.0,808.0,804.35,608.08
2016,10,9,13,45,941.5,89.5,3.15,24.0,783.0,754.57,574.61
2016,10,9,14,0,934.0,89.0,3.2,24.0,758.0,702.64,536.97
2016,10,9,14,15,925.0,87.5,3.2,24.0,725.0,646.94,495.04
2016,10,9,14,30,916.0,86.0,3.2,24.0,692.0,589.76,450.78
2016,10,9,14,45,541.0,180.0,3.2,24.0,532.5,434.62,332.32
2016,10,9,15,0,166.0,274.0,3.2,24.0,373.0,312.5,239.4
2016,10,9,15,15,509.0,176.5,3.05,23.5,446.5,347.29,261.34
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,339.08,243.32
2016,10,9,15,45,825.5,76.0,2.75,23.0,468.5,273.88,186.33
2016,10,9,16,0,799.0,73.0,2.6,23.0,417.0,211.14,132.52
2016,10,9,16,15,763.0,69.0,2.3,22.0,362.0,149.12,84.14
2016,10,9,16,30,727.0,65.0,2.0,21.0,307.0,91.39,48.58
2016,10,9,16,45,669.5,59.0,1.75,20.5,251.0,47.95,36.32
2016,10,9,17,0,612.0,53.0,1.5,20.0,195.0,40.52,29.82
2016,10,9,17,15,519.5,44.5,1.5,19.5,142.0,34.91,24.66
2016,10,9,17,30,427.0,36.0,1.5,19.0,89.0,29.21,19.06
2016,10,9,17,45,213.5,18.0,1.5,18.5,44.5,14.35,2.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
