Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.0,0.85,12.5,29.0,94.8,0.0
2016,10,10,7,0,330.0,28.0,0.8,13.0,58.0,250.37,185.23
2016,10,10,7,15,438.5,39.0,0.8,13.5,108.5,345.56,278.84
2016,10,10,7,30,547.0,50.0,0.8,14.0,159.0,451.75,367.76
2016,10,10,7,45,612.0,57.5,0.8,15.0,214.5,532.21,431.22
2016,10,10,8,0,677.0,65.0,0.8,16.0,270.0,616.77,492.55
2016,10,10,8,15,719.5,70.5,0.75,17.0,325.5,679.49,534.01
2016,10,10,8,30,762.0,76.0,0.7,18.0,381.0,748.25,577.6
2016,10,10,8,45,791.0,80.5,0.65,19.0,433.5,804.29,610.28
2016,10,10,9,0,820.0,85.0,0.6,20.0,486.0,859.08,640.85
2016,10,10,9,15,841.0,88.0,0.7,20.5,534.5,903.0,667.43
2016,10,10,9,30,862.0,91.0,0.8,21.0,583.0,944.46,692.26
2016,10,10,9,45,876.5,93.5,0.9,22.0,625.0,976.29,709.39
2016,10,10,10,0,891.0,96.0,1.0,23.0,667.0,994.66,718.05
2016,10,10,10,15,902.0,98.0,1.0,23.5,702.5,1015.53,727.94
2016,10,10,10,30,913.0,100.0,1.0,24.0,738.0,1032.7,735.53
2016,10,10,10,45,921.0,101.5,1.0,24.5,765.5,1042.44,738.69
2016,10,10,11,0,929.0,103.0,1.0,25.0,793.0,1048.19,739.66
2016,10,10,11,15,933.5,104.0,1.0,25.0,812.0,1045.85,737.36
2016,10,10,11,30,938.0,105.0,1.0,25.0,831.0,1039.44,732.88
2016,10,10,11,45,944.0,103.5,1.05,25.5,842.0,1027.66,724.91
2016,10,10,12,0,950.0,102.0,1.1,26.0,853.0,1011.82,714.63
2016,10,10,12,15,950.0,102.0,1.1,26.0,854.0,988.04,700.06
2016,10,10,12,30,950.0,102.0,1.1,26.0,855.0,960.53,683.32
2016,10,10,12,45,948.0,102.0,1.15,26.5,847.0,927.67,662.76
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,891.45,640.01
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,849.06,613.7
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,803.87,585.36
2016,10,10,13,45,930.5,98.5,1.3,27.0,779.5,754.2,554.71
2016,10,10,14,0,924.0,97.0,1.4,27.0,754.0,702.34,519.59
2016,10,10,14,15,914.0,95.5,1.4,27.0,721.0,646.44,479.57
2016,10,10,14,30,904.0,94.0,1.4,27.0,688.0,589.19,437.29
2016,10,10,14,45,892.0,91.0,1.45,27.0,648.0,528.49,391.34
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,467.23,343.18
2016,10,10,15,15,861.5,85.0,1.55,26.5,561.5,401.37,290.48
2016,10,10,15,30,843.0,82.0,1.6,26.0,515.0,337.59,237.49
2016,10,10,15,45,818.0,78.5,1.7,26.0,463.5,272.91,182.63
2016,10,10,16,0,793.0,75.0,1.8,26.0,412.0,210.51,130.28
2016,10,10,16,15,756.0,70.0,1.6,25.0,357.0,147.96,82.45
2016,10,10,16,30,719.0,65.0,1.4,24.0,302.0,89.86,47.37
2016,10,10,16,45,662.5,59.0,1.25,23.5,246.0,43.95,32.4
2016,10,10,17,0,606.0,53.0,1.1,23.0,190.0,40.65,29.53
2016,10,10,17,15,513.0,43.5,1.1,22.0,137.0,34.19,23.72
2016,10,10,17,30,420.0,34.0,1.1,21.0,84.0,27.54,17.37
2016,10,10,17,45,210.0,17.0,1.15,20.0,42.0,13.56,0.79
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,160.0,14.0,0.95,14.5,28.0,92.34,0.0
2016,10,11,7,0,320.0,28.0,0.9,15.0,56.0,245.02,177.48
2016,10,11,7,15,430.0,39.0,1.0,15.5,105.5,340.57,273.11
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,447.25,362.91
2016,10,11,7,45,604.0,57.0,1.25,17.0,209.5,525.97,426.32
2016,10,11,8,0,668.0,64.0,1.4,18.0,264.0,608.67,488.05
2016,10,11,8,15,710.0,69.5,1.4,19.0,319.0,670.59,530.4
2016,10,11,8,30,752.0,75.0,1.4,20.0,374.0,738.47,575.08
2016,10,11,8,45,781.5,79.0,1.45,21.0,425.5,793.88,609.67
2016,10,11,9,0,811.0,83.0,1.5,22.0,477.0,848.11,642.45
2016,10,11,9,15,831.5,86.0,1.55,23.0,524.5,891.22,666.91
2016,10,11,9,30,852.0,89.0,1.6,24.0,572.0,931.91,689.37
2016,10,11,9,45,867.5,91.0,1.7,25.0,613.5,953.9,700.0
2016,10,11,10,0,883.0,93.0,1.8,26.0,655.0,982.43,715.01
2016,10,11,10,15,893.5,95.0,1.8,26.0,690.0,1002.68,726.13
2016,10,11,10,30,904.0,97.0,1.8,26.0,725.0,1019.27,735.1
2016,10,11,10,45,912.0,98.0,1.8,26.5,752.0,1028.39,738.06
2016,10,11,11,0,920.0,99.0,1.8,27.0,779.0,1033.57,738.79
2016,10,11,11,15,925.0,100.0,1.85,27.5,797.5,1031.77,736.05
2016,10,11,11,30,930.0,101.0,1.9,28.0,816.0,1025.95,731.02
2016,10,11,11,45,935.0,100.0,2.0,28.5,826.5,1013.86,722.9
2016,10,11,12,0,940.0,99.0,2.1,29.0,837.0,997.79,712.39
2016,10,11,12,15,940.0,99.0,2.1,29.0,838.0,974.24,697.54
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,947.01,680.46
2016,10,11,12,45,938.5,98.0,2.15,29.5,831.5,913.86,658.78
2016,10,11,13,0,937.0,97.0,2.2,30.0,824.0,877.38,634.93
2016,10,11,13,15,933.0,96.5,2.25,30.0,807.5,836.29,609.18
2016,10,11,13,30,929.0,96.0,2.3,30.0,791.0,792.38,581.3
2016,10,11,13,45,923.5,94.0,2.35,30.0,766.0,743.31,549.5
2016,10,11,14,0,918.0,92.0,2.4,30.0,741.0,692.01,513.43
2016,10,11,14,15,908.5,90.5,2.4,30.0,708.0,636.79,473.25
2016,10,11,14,30,899.0,89.0,2.4,30.0,675.0,580.2,430.86
2016,10,11,14,45,882.0,88.0,2.4,30.0,634.5,519.29,383.97
2016,10,11,15,0,865.0,87.0,2.4,30.0,594.0,458.37,335.53
2016,10,11,15,15,846.5,84.5,2.35,29.5,548.5,393.93,283.5
2016,10,11,15,30,828.0,82.0,2.3,29.0,503.0,331.58,231.5
2016,10,11,15,45,802.5,78.0,2.3,29.0,452.0,267.34,177.17
2016,10,11,16,0,777.0,74.0,2.3,29.0,401.0,205.48,125.64
2016,10,11,16,15,740.0,69.5,2.0,28.0,347.0,144.5,79.57
2016,10,11,16,30,703.0,65.0,1.7,27.0,293.0,87.97,46.15
2016,10,11,16,45,647.5,58.5,1.45,26.0,238.5,43.63,31.76
2016,10,11,17,0,592.0,52.0,1.2,25.0,184.0,39.92,28.61
2016,10,11,17,15,497.5,42.5,1.2,24.0,132.0,33.43,22.81
2016,10,11,17,30,403.0,33.0,1.2,23.0,80.0,26.76,16.43
2016,10,11,17,45,201.5,16.5,1.25,22.0,40.0,13.21,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,74.32,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,204.85,144.46
2016,10,12,7,15,354.0,44.0,2.2,18.5,99.0,299.91,239.66
2016,10,12,7,30,466.0,57.0,2.4,19.0,147.0,406.8,330.6
2016,10,12,7,45,543.0,64.0,2.6,20.0,201.0,491.93,400.2
2016,10,12,8,0,620.0,71.0,2.8,21.0,255.0,581.87,469.33
2016,10,12,8,15,664.5,76.5,2.9,21.5,308.5,648.64,518.05
2016,10,12,8,30,709.0,82.0,3.0,22.0,362.0,716.47,565.84
2016,10,12,8,45,747.0,84.0,3.2,23.0,414.0,769.93,601.1
2016,10,12,9,0,785.0,86.0,3.4,24.0,466.0,828.19,638.9
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.5,871.63,665.9
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,912.74,690.98
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,945.85,708.93
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,975.92,724.68
2016,10,12,10,15,873.5,97.5,3.6,27.5,676.0,985.07,727.57
2016,10,12,10,30,884.0,99.0,3.6,28.0,710.0,1000.83,735.12
2016,10,12,10,45,892.0,100.5,3.6,28.5,736.5,1010.38,738.65
2016,10,12,11,0,900.0,102.0,3.6,29.0,763.0,1016.07,739.84
2016,10,12,11,15,904.5,102.5,3.55,29.0,781.5,1013.25,736.81
2016,10,12,11,30,909.0,103.0,3.5,29.0,800.0,1006.5,731.48
2016,10,12,11,45,912.0,103.5,3.5,29.5,809.5,994.39,721.76
2016,10,12,12,0,915.0,104.0,3.5,30.0,819.0,978.42,709.75
2016,10,12,12,15,915.0,104.0,3.45,30.0,820.0,955.34,694.36
2016,10,12,12,30,915.0,104.0,3.4,30.0,821.0,928.68,676.74
2016,10,12,12,45,913.5,103.0,3.4,30.5,813.0,896.21,654.35
2016,10,12,13,0,912.0,102.0,3.4,31.0,805.0,860.51,629.88
2016,10,12,13,15,907.5,101.5,3.3,31.0,788.5,819.9,602.83
2016,10,12,13,30,903.0,101.0,3.2,31.0,772.0,776.6,573.86
2016,10,12,13,45,896.0,99.5,3.15,31.5,747.0,728.09,539.88
2016,10,12,14,0,889.0,98.0,3.1,32.0,722.0,677.55,502.42
2016,10,12,14,15,878.5,96.0,3.05,32.0,689.5,622.66,462.08
2016,10,12,14,30,868.0,94.0,3.0,32.0,657.0,566.59,419.78
2016,10,12,14,45,853.0,92.5,2.95,32.0,617.5,507.52,374.05
2016,10,12,15,0,838.0,91.0,2.9,32.0,578.0,447.93,326.53
2016,10,12,15,15,818.5,88.0,2.8,31.5,532.5,385.47,276.08
2016,10,12,15,30,799.0,85.0,2.7,31.0,487.0,324.08,225.08
2016,10,12,15,45,770.5,81.5,2.6,31.0,437.0,261.4,172.39
2016,10,12,16,0,742.0,78.0,2.5,31.0,387.0,201.51,122.99
2016,10,12,16,15,703.0,73.0,2.15,30.0,334.0,138.5,75.84
2016,10,12,16,30,664.0,68.0,1.8,29.0,281.0,83.46,43.63
2016,10,12,16,45,603.5,61.0,1.5,28.5,227.0,45.58,33.04
2016,10,12,17,0,543.0,54.0,1.2,28.0,173.0,41.58,29.59
2016,10,12,17,15,445.5,44.0,1.15,27.0,123.0,34.76,23.56
2016,10,12,17,30,348.0,34.0,1.1,26.0,73.0,27.76,16.84
2016,10,12,17,45,174.0,17.0,1.1,25.0,36.5,13.74,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.0,14.5,16.72,0.0
2016,10,13,7,0,16.0,28.0,1.9,18.0,29.0,42.48,25.05
2016,10,13,7,15,48.0,50.5,1.95,18.0,58.5,100.48,77.35
2016,10,13,7,30,80.0,73.0,2.0,18.0,88.0,149.4,120.07
2016,10,13,7,45,101.0,96.5,2.05,18.5,121.5,194.2,158.17
2016,10,13,8,0,122.0,120.0,2.1,19.0,155.0,240.08,196.06
2016,10,13,8,15,137.0,142.0,2.0,19.5,189.0,280.21,227.95
2016,10,13,8,30,152.0,164.0,1.9,20.0,223.0,320.96,259.33
2016,10,13,8,45,115.5,184.5,1.85,21.0,233.5,315.93,252.26
2016,10,13,9,0,79.0,205.0,1.8,22.0,244.0,291.55,230.4
2016,10,13,9,15,51.5,209.0,1.55,22.5,235.5,268.17,210.0
2016,10,13,9,30,24.0,213.0,1.3,23.0,227.0,227.88,176.65
2016,10,13,9,45,25.5,228.5,1.1,23.5,244.5,243.97,188.14
2016,10,13,10,0,27.0,244.0,0.9,24.0,262.0,260.06,199.15
2016,10,13,10,15,145.5,282.0,0.8,24.5,382.0,453.55,344.12
2016,10,13,10,30,264.0,320.0,0.7,25.0,502.0,630.73,466.18
2016,10,13,10,45,261.0,334.0,0.65,26.0,519.5,640.05,467.04
2016,10,13,11,0,258.0,348.0,0.6,27.0,537.0,647.85,468.77
2016,10,13,11,15,274.0,354.5,0.75,27.5,559.5,664.42,480.21
2016,10,13,11,30,290.0,361.0,0.9,28.0,582.0,679.28,490.35
2016,10,13,11,45,417.0,321.5,1.1,28.5,643.5,762.61,548.96
2016,10,13,12,0,544.0,282.0,1.3,29.0,705.0,827.95,594.32
2016,10,13,12,15,689.5,206.5,1.5,29.0,744.0,870.63,626.66
2016,10,13,12,30,835.0,131.0,1.7,29.0,783.0,892.91,642.85
2016,10,13,12,45,669.0,209.5,1.9,29.5,728.0,806.98,586.74
2016,10,13,13,0,503.0,288.0,2.1,30.0,673.0,716.23,523.09
2016,10,13,13,15,426.0,310.0,2.15,29.5,631.5,652.07,479.61
2016,10,13,13,30,349.0,332.0,2.2,29.0,590.0,584.95,433.05
2016,10,13,13,45,590.0,221.0,2.3,29.0,640.5,636.74,474.25
2016,10,13,14,0,831.0,110.0,2.4,29.0,691.0,652.81,488.33
2016,10,13,14,15,819.5,108.0,2.4,29.0,658.5,599.23,448.51
2016,10,13,14,30,808.0,106.0,2.4,29.0,626.0,544.77,407.36
2016,10,13,14,45,760.0,116.5,2.4,29.0,582.0,483.72,360.13
2016,10,13,15,0,712.0,127.0,2.4,29.0,538.0,424.21,313.04
2016,10,13,15,15,688.5,122.5,2.35,28.5,494.0,365.48,265.82
2016,10,13,15,30,665.0,118.0,2.3,28.0,450.0,308.57,218.83
2016,10,13,15,45,635.5,111.0,2.25,28.0,402.0,250.15,170.06
2016,10,13,16,0,606.0,104.0,2.2,28.0,354.0,194.93,124.75
2016,10,13,16,15,561.5,96.5,2.0,27.5,303.5,141.03,84.59
2016,10,13,16,30,517.0,89.0,1.8,27.0,253.0,92.81,55.9
2016,10,13,16,45,452.5,79.0,1.65,26.5,202.0,58.49,44.29
2016,10,13,17,0,388.0,69.0,1.5,26.0,151.0,52.01,38.66
2016,10,13,17,15,293.5,54.0,1.45,25.5,105.5,41.37,29.21
2016,10,13,17,30,199.0,39.0,1.4,25.0,60.0,30.39,18.85
2016,10,13,17,45,99.5,19.5,1.35,24.5,30.0,15.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,72.0,15.0,0.9,19.5,21.0,49.49,0.0
2016,10,14,7,0,144.0,30.0,1.0,20.0,42.0,147.84,97.39
2016,10,14,7,15,249.5,45.5,1.1,20.5,85.0,238.49,187.45
2016,10,14,7,30,355.0,61.0,1.2,21.0,128.0,336.99,270.27
2016,10,14,7,45,177.5,43.5,1.35,21.5,77.0,198.67,161.15
2016,10,14,8,0,0.0,26.0,1.5,22.0,26.0,22.88,13.44
2016,10,14,8,15,0.0,19.5,1.6,22.5,19.5,17.15,8.69
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,52.0,1.8,23.5,52.0,45.91,32.27
2016,10,14,9,0,0.0,91.0,1.9,24.0,91.0,81.19,60.74
2016,10,14,9,15,16.0,155.5,1.9,24.5,164.5,160.46,124.24
2016,10,14,9,30,32.0,220.0,1.9,25.0,238.0,260.53,201.6
2016,10,14,9,45,34.0,236.0,1.95,25.5,256.5,278.32,213.94
2016,10,14,10,0,36.0,252.0,2.0,26.0,275.0,296.04,226.39
2016,10,14,10,15,127.0,288.5,2.0,26.0,374.5,443.32,338.02
2016,10,14,10,30,218.0,325.0,2.0,26.0,474.0,572.72,431.78
2016,10,14,10,45,515.5,225.5,2.0,26.5,596.0,787.18,585.89
2016,10,14,11,0,813.0,126.0,2.0,27.0,718.0,966.03,701.58
2016,10,14,11,15,628.5,216.5,1.95,27.0,681.0,883.19,644.63
2016,10,14,11,30,444.0,307.0,1.9,27.0,644.0,784.43,573.78
2016,10,14,11,45,650.0,211.5,1.9,27.5,711.5,874.81,638.34
2016,10,14,12,0,856.0,116.0,1.9,28.0,779.0,933.53,673.96
2016,10,14,12,15,857.0,116.0,1.9,28.0,780.0,912.5,659.7
2016,10,14,12,30,858.0,116.0,1.9,28.0,781.0,888.07,644.14
2016,10,14,12,45,857.5,114.5,1.9,28.5,774.0,857.51,623.38
2016,10,14,13,0,857.0,113.0,1.9,29.0,767.0,823.89,600.69
2016,10,14,13,15,853.0,112.0,1.9,29.0,751.0,785.1,575.72
2016,10,14,13,30,849.0,111.0,1.9,29.0,735.0,743.79,548.9
2016,10,14,13,45,842.5,109.5,1.9,29.0,711.5,701.35,519.92
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,652.69,485.27
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,599.51,446.53
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,545.32,405.92
2016,10,14,14,45,799.5,101.5,1.9,29.0,586.5,487.51,361.39
2016,10,14,15,0,784.0,99.0,1.9,29.0,548.0,429.81,315.5
2016,10,14,15,15,763.5,95.5,1.9,28.5,504.0,369.75,267.06
2016,10,14,15,30,743.0,92.0,1.9,28.0,460.0,310.99,218.24
2016,10,14,15,45,713.0,88.0,1.95,28.0,411.0,248.01,165.54
2016,10,14,16,0,683.0,84.0,2.0,28.0,362.0,190.7,118.23
2016,10,14,16,15,641.0,78.5,1.85,27.5,310.5,134.1,75.89
2016,10,14,16,30,599.0,73.0,1.7,27.0,259.0,82.65,45.88
2016,10,14,16,45,535.0,65.0,1.55,27.0,207.5,48.91,36.07
2016,10,14,17,0,471.0,57.0,1.4,27.0,156.0,44.28,31.94
2016,10,14,17,15,369.0,45.5,1.3,26.0,108.5,36.28,24.83
2016,10,14,17,30,267.0,34.0,1.2,25.0,61.0,28.01,16.72
2016,10,14,17,45,133.5,17.0,1.1,24.5,30.5,13.44,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.5,14.5,2.95,20.0,21.0,53.77,0.0
2016,10,15,7,0,163.0,29.0,3.1,20.0,42.0,155.98,100.19
2016,10,15,7,15,275.5,43.5,3.25,20.5,86.0,251.53,199.0
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,354.49,287.26
2016,10,15,7,45,464.5,67.0,3.6,21.5,181.0,440.04,358.56
2016,10,15,8,0,541.0,76.0,3.8,22.0,232.0,528.61,429.45
2016,10,15,8,15,312.5,117.5,3.95,22.5,212.0,399.99,325.03
2016,10,15,8,30,84.0,159.0,4.1,23.0,192.0,244.24,195.43
2016,10,15,8,45,52.5,168.0,4.35,24.0,189.5,225.45,178.61
2016,10,15,9,0,21.0,177.0,4.6,25.0,187.0,190.77,148.87
2016,10,15,9,15,23.0,194.0,4.6,25.5,206.0,208.92,162.51
2016,10,15,9,30,25.0,211.0,4.6,26.0,225.0,227.13,175.95
2016,10,15,9,45,39.5,239.5,4.65,26.5,263.5,288.13,222.68
2016,10,15,10,0,54.0,268.0,4.7,27.0,302.0,332.82,256.09
2016,10,15,10,15,63.5,288.5,4.65,27.5,330.5,362.97,277.84
2016,10,15,10,30,73.0,309.0,4.6,28.0,359.0,392.83,299.13
2016,10,15,10,45,189.0,322.0,4.6,28.5,457.5,536.91,407.32
2016,10,15,11,0,305.0,335.0,4.6,29.0,556.0,679.48,509.82
2016,10,15,11,15,181.5,338.0,4.6,29.0,470.5,538.02,404.71
2016,10,15,11,30,58.0,341.0,4.6,29.0,385.0,399.25,299.85
2016,10,15,11,45,170.0,355.0,4.6,29.5,485.5,533.02,400.1
2016,10,15,12,0,282.0,369.0,4.6,30.0,586.0,660.12,491.2
2016,10,15,12,15,155.5,338.5,4.55,30.0,458.0,487.03,364.48
2016,10,15,12,30,29.0,308.0,4.5,30.0,330.0,323.0,241.25
2016,10,15,12,45,453.5,206.5,4.5,30.5,550.5,613.41,463.92
2016,10,15,13,0,878.0,105.0,4.5,31.0,771.0,831.46,617.5
2016,10,15,13,15,499.5,230.0,4.5,31.0,607.5,630.96,472.44
2016,10,15,13,30,121.0,355.0,4.5,31.0,444.0,430.6,320.9
2016,10,15,13,45,490.0,226.5,4.5,31.5,567.5,568.24,427.41
2016,10,15,14,0,859.0,98.0,4.5,32.0,691.0,653.89,490.96
2016,10,15,14,15,848.5,96.5,4.45,31.5,659.0,601.06,451.52
2016,10,15,14,30,838.0,95.0,4.4,31.0,627.0,547.66,411.08
2016,10,15,14,45,818.5,94.5,4.4,31.0,587.5,488.74,364.62
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,430.28,317.19
2016,10,15,15,15,778.0,90.5,4.3,31.0,503.5,369.26,266.57
2016,10,15,15,30,757.0,87.0,4.2,31.0,459.0,309.59,216.0
2016,10,15,15,45,726.0,83.5,4.15,31.0,409.5,249.14,164.95
2016,10,15,16,0,695.0,80.0,4.1,31.0,360.0,188.48,115.08
2016,10,15,16,15,652.5,74.5,3.75,30.5,308.5,131.21,72.51
2016,10,15,16,30,610.0,69.0,3.4,30.0,257.0,79.12,42.61
2016,10,15,16,45,545.5,61.5,3.1,29.5,205.0,46.24,33.43
2016,10,15,17,0,481.0,54.0,2.8,29.0,153.0,41.9,29.62
2016,10,15,17,15,376.0,43.0,2.55,28.0,106.0,34.23,22.83
2016,10,15,17,30,271.0,32.0,2.3,27.0,59.0,26.32,14.93
2016,10,15,17,45,135.5,16.0,2.05,26.0,29.5,14.55,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,71.0,14.5,3.9,21.5,20.0,48.54,0.0
2016,10,16,7,0,142.0,29.0,4.0,22.0,40.0,143.75,87.66
2016,10,16,7,15,254.5,45.5,4.2,22.5,84.0,242.42,190.04
2016,10,16,7,30,367.0,62.0,4.4,23.0,128.0,346.76,279.24
2016,10,16,7,45,456.0,70.0,4.65,23.5,181.0,437.09,354.68
2016,10,16,8,0,545.0,78.0,4.9,24.0,234.0,533.65,432.32
2016,10,16,8,15,594.0,85.0,5.0,24.5,286.0,602.88,484.52
2016,10,16,8,30,643.0,92.0,5.1,25.0,338.0,673.54,535.99
2016,10,16,8,45,693.0,92.5,5.25,25.5,390.5,737.84,581.39
2016,10,16,9,0,743.0,93.0,5.4,26.0,443.0,802.34,625.88
2016,10,16,9,15,766.5,96.5,5.35,26.5,489.0,841.4,650.22
2016,10,16,9,30,790.0,100.0,5.3,27.0,535.0,883.65,676.5
2016,10,16,9,45,818.5,98.0,5.3,27.5,578.0,921.56,699.6
2016,10,16,10,0,847.0,96.0,5.3,28.0,621.0,956.76,720.59
2016,10,16,10,15,858.5,98.0,5.2,28.5,654.5,967.05,723.74
2016,10,16,10,30,870.0,100.0,5.1,29.0,688.0,983.98,731.63
2016,10,16,10,45,883.5,98.5,5.1,29.5,715.5,995.14,736.37
2016,10,16,11,0,897.0,97.0,5.1,30.0,743.0,1002.57,738.78
2016,10,16,11,15,902.0,98.0,5.05,30.5,761.0,1000.67,734.78
2016,10,16,11,30,907.0,99.0,5.0,31.0,779.0,994.86,728.43
2016,10,16,11,45,915.0,96.5,5.0,31.5,790.0,984.07,719.37
2016,10,16,12,0,923.0,94.0,5.0,32.0,801.0,969.32,707.91
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.0,946.08,692.09
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,919.24,674.02
2016,10,16,12,45,921.5,93.5,4.85,32.5,795.0,887.1,651.11
2016,10,16,13,0,920.0,93.0,4.8,33.0,787.0,851.72,626.13
2016,10,16,13,15,915.5,92.5,4.7,33.0,770.5,810.91,598.5
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,767.4,569.11
2016,10,16,13,45,904.0,91.0,4.6,33.0,729.0,719.18,536.14
2016,10,16,14,0,897.0,90.0,4.6,33.0,704.0,668.92,499.44
2016,10,16,14,15,886.5,88.0,4.55,32.5,671.5,613.82,459.18
2016,10,16,14,30,876.0,86.0,4.5,32.0,639.0,557.55,416.79
2016,10,16,14,45,863.0,83.5,4.45,32.0,600.0,498.69,370.31
2016,10,16,15,0,850.0,81.0,4.4,32.0,561.0,439.46,322.17
2016,10,16,15,15,830.0,78.5,4.25,31.5,515.5,375.77,269.92
2016,10,16,15,30,810.0,76.0,4.1,31.0,470.0,314.37,218.14
2016,10,16,15,45,781.5,73.0,4.0,31.0,420.0,251.87,165.03
2016,10,16,16,0,753.0,70.0,3.9,31.0,370.0,192.13,115.51
2016,10,16,16,15,712.5,65.5,3.5,30.5,317.0,132.81,71.44
2016,10,16,16,30,672.0,61.0,3.1,30.0,264.0,78.4,40.86
2016,10,16,16,45,608.5,54.5,2.75,29.5,211.0,40.98,28.99
2016,10,16,17,0,545.0,48.0,2.4,29.0,158.0,37.16,25.62
2016,10,16,17,15,439.0,38.5,2.2,28.0,109.0,30.54,19.72
2016,10,16,17,30,333.0,29.0,2.0,27.0,60.0,23.77,12.66
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.5,14.5,3.6,21.5,19.0,46.29,0.0
2016,10,17,7,0,133.0,29.0,3.8,22.0,38.0,138.11,79.84
2016,10,17,7,15,245.5,45.5,4.05,22.5,82.0,237.46,185.59
2016,10,17,7,30,358.0,62.0,4.3,23.0,126.0,341.13,274.38
2016,10,17,7,45,451.0,70.0,4.6,23.5,178.5,433.33,351.48
2016,10,17,8,0,544.0,78.0,4.9,24.0,231.0,532.63,431.48
2016,10,17,8,15,593.0,85.0,5.0,24.5,283.5,601.77,483.71
2016,10,17,8,30,642.0,92.0,5.1,25.0,336.0,672.32,535.16
2016,10,17,8,45,696.0,91.0,5.2,25.5,388.5,738.01,581.44
2016,10,17,9,0,750.0,90.0,5.3,26.0,441.0,799.01,623.14
2016,10,17,9,15,773.0,93.5,5.3,26.5,487.0,842.99,651.28
2016,10,17,9,30,796.0,97.0,5.3,27.0,533.0,884.83,677.49
2016,10,17,9,45,822.5,95.5,5.35,27.5,575.5,921.4,699.97
2016,10,17,10,0,849.0,94.0,5.4,28.0,618.0,955.23,720.38
2016,10,17,10,15,860.5,96.0,5.35,28.5,651.5,965.56,723.95
2016,10,17,10,30,872.0,98.0,5.3,29.0,685.0,982.47,732.23
2016,10,17,10,45,884.5,97.0,5.3,29.5,712.0,993.18,736.71
2016,10,17,11,0,897.0,96.0,5.3,30.0,739.0,1000.15,738.84
2016,10,17,11,15,901.5,97.0,5.25,30.5,757.0,997.73,734.51
2016,10,17,11,30,906.0,98.0,5.2,31.0,775.0,991.41,727.82
2016,10,17,11,45,908.5,98.5,5.2,31.5,784.0,978.73,717.48
2016,10,17,12,0,911.0,99.0,5.2,32.0,793.0,962.24,704.82
2016,10,17,12,15,911.0,99.0,5.15,32.0,794.0,939.19,689.07
2016,10,17,12,30,911.0,99.0,5.1,32.0,795.0,912.58,671.07
2016,10,17,12,45,909.0,98.5,5.05,32.0,786.5,880.32,649.32
2016,10,17,13,0,907.0,98.0,5.0,32.0,778.0,844.88,625.44
2016,10,17,13,15,902.5,97.5,4.95,32.0,761.5,804.5,598.14
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,761.48,568.9
2016,10,17,13,45,890.5,95.5,4.85,32.5,720.0,712.94,533.8
2016,10,17,14,0,883.0,94.0,4.8,33.0,695.0,662.48,495.53
2016,10,17,14,15,872.5,92.5,4.7,32.5,662.5,608.55,455.77
2016,10,17,14,30,862.0,91.0,4.6,32.0,630.0,553.46,413.98
2016,10,17,14,45,846.0,89.0,4.55,32.0,590.5,494.08,367.08
2016,10,17,15,0,830.0,87.0,4.5,32.0,551.0,434.29,318.57
2016,10,17,15,15,809.5,84.0,4.4,32.0,506.0,372.3,267.14
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,311.52,215.64
2016,10,17,15,45,760.0,77.5,4.2,32.0,411.5,249.78,163.46
2016,10,17,16,0,731.0,74.0,4.1,32.0,362.0,190.91,114.98
2016,10,17,16,15,689.0,69.0,3.7,31.0,309.5,128.95,69.31
2016,10,17,16,30,647.0,64.0,3.3,30.0,257.0,75.19,39.27
2016,10,17,16,45,583.0,57.0,2.95,29.5,204.5,43.05,30.72
2016,10,17,17,0,519.0,50.0,2.6,29.0,152.0,38.93,27.08
2016,10,17,17,15,410.5,39.5,2.4,28.0,104.0,31.52,20.47
2016,10,17,17,30,302.0,29.0,2.2,27.0,56.0,23.89,12.38
2016,10,17,17,45,151.0,14.5,2.05,26.0,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,4.5,3.55,21.5,4.5,4.09,0.0
2016,10,18,7,0,0.0,9.0,3.7,22.0,9.0,7.9,0.0
2016,10,18,7,15,0.0,20.0,3.95,22.5,20.0,17.6,8.44
2016,10,18,7,30,0.0,31.0,4.2,23.0,31.0,27.31,16.77
2016,10,18,7,45,0.0,44.0,4.5,23.5,44.0,38.82,26.46
2016,10,18,8,0,0.0,57.0,4.8,24.0,57.0,50.35,36.02
2016,10,18,8,15,0.0,90.0,4.8,24.5,90.0,84.03,63.55
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,118.4,91.14
2016,10,18,8,45,3.0,140.5,4.85,25.5,142.0,137.56,106.17
2016,10,18,9,0,6.0,158.0,4.9,26.0,161.0,156.9,121.12
2016,10,18,9,15,78.0,202.5,4.85,26.5,245.0,286.2,224.53
2016,10,18,9,30,150.0,247.0,4.8,27.0,329.0,423.42,329.9
2016,10,18,9,45,232.0,257.5,4.8,28.0,394.5,512.32,395.99
2016,10,18,10,0,314.0,268.0,4.8,29.0,460.0,621.83,474.66
2016,10,18,10,15,313.5,284.5,4.7,29.0,485.0,640.21,485.75
2016,10,18,10,30,313.0,301.0,4.6,29.0,510.0,656.91,496.0
2016,10,18,10,45,578.0,209.5,4.55,29.5,614.5,828.23,621.17
2016,10,18,11,0,843.0,118.0,4.5,30.0,719.0,981.78,722.16
2016,10,18,11,15,848.5,119.0,4.4,30.0,736.5,980.12,718.7
2016,10,18,11,30,854.0,120.0,4.3,30.0,754.0,974.68,713.97
2016,10,18,11,45,874.5,111.0,4.25,30.5,767.0,958.99,701.5
2016,10,18,12,0,895.0,102.0,4.2,31.0,780.0,949.28,693.26
2016,10,18,12,15,895.0,102.0,4.1,31.0,780.5,926.54,677.62
2016,10,18,12,30,895.0,102.0,4.0,31.0,781.0,900.31,659.86
2016,10,18,12,45,724.0,182.0,3.95,31.5,728.0,820.73,605.17
2016,10,18,13,0,553.0,262.0,3.9,32.0,675.0,727.96,536.92
2016,10,18,13,15,552.0,255.0,3.8,31.5,659.0,693.96,514.45
2016,10,18,13,30,551.0,248.0,3.7,31.0,643.0,658.29,490.11
2016,10,18,13,45,449.0,272.5,3.6,31.0,587.5,581.54,433.74
2016,10,18,14,0,347.0,297.0,3.5,31.0,532.0,506.21,378.1
2016,10,18,14,15,323.0,286.5,3.4,31.0,497.5,459.94,344.06
2016,10,18,14,30,299.0,276.0,3.3,31.0,463.0,415.54,310.84
2016,10,18,14,45,299.5,256.5,3.25,31.0,433.5,376.98,281.63
2016,10,18,15,0,300.0,237.0,3.2,31.0,404.0,338.22,251.6
2016,10,18,15,15,259.5,221.5,3.0,30.5,357.5,287.98,213.26
2016,10,18,15,30,219.0,206.0,2.8,30.0,311.0,241.84,177.95
2016,10,18,15,45,212.0,184.5,2.65,30.0,277.0,205.14,148.66
2016,10,18,16,0,205.0,163.0,2.5,30.0,243.0,169.47,120.4
2016,10,18,16,15,195.5,139.5,2.15,29.5,207.0,133.23,93.03
2016,10,18,16,30,186.0,116.0,1.8,29.0,171.0,96.28,67.53
2016,10,18,16,45,164.5,94.0,1.5,28.5,135.0,70.9,54.21
2016,10,18,17,0,143.0,72.0,1.2,28.0,99.0,55.42,40.96
2016,10,18,17,15,104.0,51.0,1.2,27.0,67.0,40.03,27.54
2016,10,18,17,30,65.0,30.0,1.2,26.0,35.0,24.83,12.69
2016,10,18,17,45,32.5,15.0,1.2,25.5,17.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,0.0,11.0,2.05,22.5,11.0,10.01,0.0
2016,10,19,7,0,0.0,22.0,2.2,23.0,22.0,21.64,5.87
2016,10,19,7,15,36.0,43.5,2.4,23.0,50.0,75.25,54.77
2016,10,19,7,30,72.0,65.0,2.6,23.0,78.0,135.11,105.72
2016,10,19,7,45,98.0,87.5,2.85,23.5,111.5,181.91,145.23
2016,10,19,8,0,124.0,110.0,3.1,24.0,145.0,230.19,185.03
2016,10,19,8,15,137.5,132.5,3.3,24.5,178.5,270.17,216.87
2016,10,19,8,30,151.0,155.0,3.5,25.0,212.0,310.51,248.15
2016,10,19,8,45,207.0,173.5,3.7,25.5,263.0,381.95,303.98
2016,10,19,9,0,263.0,192.0,3.9,26.0,314.0,473.33,373.12
2016,10,19,9,15,267.0,213.0,3.95,26.0,347.5,506.3,396.33
2016,10,19,9,30,271.0,234.0,4.0,26.0,381.0,538.1,418.63
2016,10,19,9,45,536.5,168.0,4.05,26.5,485.5,731.58,564.32
2016,10,19,10,0,802.0,102.0,4.1,27.0,590.0,917.71,691.05
2016,10,19,10,15,598.0,190.0,4.1,27.5,565.0,832.74,628.51
2016,10,19,10,30,394.0,278.0,4.1,28.0,540.0,709.24,535.16
2016,10,19,10,45,395.5,290.0,4.1,28.5,562.0,721.43,542.26
2016,10,19,11,0,397.0,302.0,4.1,29.0,584.0,731.6,547.23
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,739.14,551.86
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,744.62,555.15
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,778.43,577.91
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,793.85,588.01
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,852.61,631.57
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,880.98,650.2
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,806.58,599.61
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,718.7,535.14
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,641.79,479.24
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,563.31,421.58
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,615.5,463.34
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,638.23,481.75
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,552.55,417.24
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,474.31,358.09
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,437.66,329.19
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,397.48,295.89
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,348.01,254.03
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,294.15,207.32
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,237.02,159.43
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,184.0,116.23
