Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,525.58,398.61
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,529.93,400.48
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,469.58,352.0
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,409.98,303.08
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,349.35,252.65
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,290.34,202.42
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,230.12,151.22
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,170.6,102.45
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,114.14,61.8
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,63.71,35.35
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,40.36,28.77
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,35.28,24.04
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,26.95,15.8
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,20.48,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,11.37,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,42.7,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,183.04,132.25
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,288.94,230.93
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,377.11,306.01
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,477.11,387.16
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,550.01,443.6
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,624.82,498.47
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,689.19,542.44
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,753.8,584.91
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,799.62,613.28
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,843.69,639.77
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,872.16,655.02
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,903.88,672.29
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,925.21,682.35
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,943.18,690.21
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,954.21,694.13
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,961.58,695.87
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,960.17,694.13
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,955.0,690.25
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,938.4,677.89
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,927.45,669.44
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,905.29,655.69
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,879.69,639.83
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,849.03,619.83
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,815.16,597.62
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,774.75,571.68
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,731.85,543.8
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,685.12,511.28
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,636.34,476.07
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,582.52,436.17
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,528.42,394.77
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,470.3,349.08
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,412.03,301.74
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,350.96,251.46
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,291.3,201.08
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,230.28,149.35
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,172.21,101.73
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,115.2,60.99
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,60.47,32.02
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,36.37,25.25
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,31.05,20.37
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,22.28,11.85
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,14.55,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,104.44,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,259.18,186.78
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,385.42,308.39
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,476.2,385.86
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,567.19,458.31
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,636.7,510.68
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,707.21,561.38
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,765.25,600.22
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,822.49,637.19
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,864.47,663.74
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,894.93,682.04
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,925.46,698.94
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,952.92,713.57
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,971.18,722.6
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,985.82,729.36
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,992.73,731.6
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,995.77,731.52
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,992.02,728.65
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,984.35,723.43
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,968.71,711.73
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,949.34,697.78
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,925.09,681.77
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,897.34,663.5
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,863.73,640.35
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,827.08,615.15
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,784.99,587.1
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,740.41,557.12
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,690.88,522.13
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,639.66,484.32
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,585.37,443.09
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,530.1,399.93
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,471.06,352.68
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,411.75,303.85
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,349.77,252.22
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,289.42,200.78
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,228.22,148.66
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,170.55,101.28
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,113.5,60.39
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,59.05,31.4
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,36.0,25.09
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,31.1,20.57
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,22.35,11.81
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,14.55,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,53.19,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,194.53,134.57
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,310.5,246.52
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,398.5,322.31
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,492.6,399.82
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,562.74,454.31
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,634.82,508.09
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,692.49,548.36
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,750.0,587.26
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,788.39,611.83
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,830.21,638.46
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,705.35,545.76
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,553.38,426.93
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,578.37,445.04
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,602.12,461.38
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,599.5,456.94
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,577.67,439.19
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,600.3,454.02
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,603.94,455.29
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,616.2,463.01
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,626.56,469.31
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,607.81,455.42
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,588.36,441.18
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,460.22,346.55
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,341.25,256.7
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,438.51,331.99
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,522.94,395.25
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,493.38,373.22
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,463.03,350.74
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,403.0,305.38
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,343.4,260.17
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,255.53,193.48
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,173.96,131.37
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,253.09,186.52
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,281.69,195.47
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,221.67,144.29
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,165.35,98.19
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,107.68,56.67
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,58.74,31.6
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,36.84,25.48
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,32.03,20.98
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,22.41,11.35
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,23.3,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,152.4,100.91
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,255.04,200.8
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,344.53,277.61
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,446.01,361.02
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,239.66,196.66
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.79,1.65
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,31.29,20.31
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,53.89,38.76
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,449.15,363.02
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,808.51,627.48
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,682.79,529.7
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,518.59,401.11
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,532.52,410.76
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,545.22,418.75
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,753.12,574.01
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,926.44,691.38
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,925.38,688.11
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,920.71,683.83
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,737.95,555.16
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,531.98,400.84
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,708.63,535.56
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,841.58,629.43
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,808.81,605.72
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,773.58,581.49
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,734.13,554.06
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,692.62,523.93
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,645.66,489.47
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,597.69,453.6
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,546.12,415.02
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,493.68,374.7
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,434.29,327.54
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,378.4,282.21
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,322.34,235.77
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,269.04,190.97
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,212.07,144.42
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,163.56,106.17
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,115.84,72.31
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,75.44,49.61
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,54.04,40.22
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,44.4,31.43
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,27.45,14.97
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,8.34,0.0
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,14.94,6.46
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,23.33,13.66
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,31.72,20.79
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,41.02,28.61
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,50.34,36.35
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,107.11,83.18
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,168.03,132.15
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,170.84,133.66
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,173.79,135.4
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,154.16,119.04
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,135.81,103.81
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,208.73,161.63
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,301.66,232.93
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,179.8,138.13
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,65.56,47.24
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,148.05,112.95
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,234.57,179.69
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,164.53,124.86
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,98.09,72.61
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,87.97,64.71
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,78.07,56.89
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,86.13,63.31
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,94.28,69.78
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,74.92,54.5
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,55.79,39.32
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,57.55,40.82
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,59.31,42.3
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,45.98,31.65
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,32.67,20.97
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,19.84,10.58
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.04,0.12
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,6.16,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,4.83,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.73,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,10.55,1.2
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,18.48,9.43
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,29.53,19.04
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,40.6,28.62
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,52.5,38.77
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,64.9,49.21
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,142.57,114.45
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,217.09,175.41
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,204.05,163.61
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,176.98,140.62
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,238.97,190.39
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,286.94,227.92
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,250.46,197.89
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,201.07,157.74
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,186.18,145.3
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,171.89,133.35
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,201.34,156.71
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,230.66,179.71
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,247.73,192.61
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,264.51,205.22
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,187.18,144.56
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,113.67,86.11
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,148.05,113.68
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,182.41,140.9
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,200.63,155.37
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,218.32,169.41
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,183.2,141.53
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,149.38,114.68
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,166.55,128.9
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,182.69,142.21
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,129.02,99.56
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,77.01,57.72
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,46.36,32.83
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,15.85,7.6
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,13.63,5.79
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,11.43,3.95
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,9.22,2.11
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,7.02,0.25
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,5.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.5,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.75,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,13.2,2.48
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,23.8,13.79
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,40.36,28.16
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,57.4,42.88
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,74.74,57.67
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,91.88,72.07
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,105.46,83.12
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,119.08,94.01
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,133.73,105.58
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,148.41,117.02
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,162.26,127.74
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,176.22,138.45
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,187.18,146.9
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,198.19,155.36
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,216.32,169.2
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,234.35,182.8
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,160.26,124.0
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,90.77,68.17
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,196.96,153.19
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,322.16,249.63
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,291.48,225.35
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,250.07,193.28
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,299.75,232.18
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,335.75,259.94
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,257.11,199.17
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,176.71,136.24
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,235.88,183.19
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,285.51,221.55
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,199.85,154.78
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,117.24,89.45
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,88.13,66.34
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,59.24,43.05
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,89.17,67.77
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,117.95,91.53
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,101.77,78.52
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,85.78,65.55
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,70.0,52.67
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,54.46,39.73
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,46.79,34.78
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,40.78,28.86
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,24.44,11.69
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,8.19,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,10.99,0.68
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,22.03,12.43
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,36.29,24.92
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,51.63,38.17
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,67.89,52.01
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,83.99,65.46
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,98.87,77.63
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,113.71,89.57
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,127.98,100.86
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,142.26,112.0
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,154.6,121.55
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,167.07,131.11
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,175.97,138.01
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,184.97,144.96
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,192.49,150.45
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,200.02,155.94
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,204.54,159.3
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,209.05,162.7
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,324.16,253.87
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,425.07,331.5
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,211.43,165.69
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.79,8.09
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,45.59,31.68
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,74.48,55.15
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,43.8,30.24
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.25,5.25
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,38.91,26.35
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,64.63,47.43
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,37.11,25.02
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,9.7,2.41
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,25.14,15.3
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,40.61,28.22
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,32.63,21.65
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,24.67,15.06
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,21.57,12.51
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,18.47,9.93
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,14.94,6.97
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,11.42,3.98
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,8.34,1.61
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,5.26,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.63,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,126.58,60.4
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,251.89,198.95
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,337.54,275.04
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,436.07,357.65
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,239.26,199.28
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.39,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,5.27,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,22.91,13.63
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,39.72,27.63
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,23.81,14.24
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,7.93,0.95
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,26.04,15.97
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,44.21,30.9
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,92.77,70.35
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,144.52,111.59
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,159.67,123.5
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,174.74,135.37
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,156.79,120.72
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,139.34,106.58
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,129.22,98.56
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,119.27,90.66
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,129.83,98.91
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,140.35,107.08
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,108.38,81.78
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,77.12,56.89
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,102.77,77.58
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,128.52,98.24
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,92.28,69.37
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,56.6,40.69
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,104.38,79.54
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,151.02,117.03
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,109.44,84.01
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,68.95,51.47
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,60.11,44.35
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,51.23,37.07
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,71.81,45.58
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,65.44,41.17
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,43.9,32.17
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,34.9,23.69
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,21.2,8.21
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,8.19,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,10.55,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,21.15,11.44
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,36.12,24.52
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,52.09,38.34
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,68.37,52.28
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,84.47,65.87
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,85.33,66.37
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,86.93,67.42
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,76.34,58.43
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,67.24,50.69
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,101.62,78.99
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,137.42,108.07
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,159.3,125.68
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,181.2,143.2
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,265.57,211.23
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,336.89,267.56
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,297.14,235.37
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,244.14,192.86
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,292.11,231.13
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,324.55,256.74
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,324.09,256.25
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,323.46,255.76
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,299.19,236.15
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,275.83,217.32
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,248.43,195.8
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,232.35,183.16
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,190.06,149.45
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,149.54,116.93
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,131.04,102.2
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,112.81,87.57
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,71.7,53.99
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,30.87,20.2
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,76.71,58.59
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,120.79,95.37
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,104.27,81.87
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,88.16,68.64
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,71.47,54.76
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,55.06,40.86
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,40.32,29.58
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,25.58,16.12
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,12.76,2.37
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
