Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,4.0,3.35,14.0,4.0,3.5,0.0
2016,11,9,7,30,0.0,8.0,3.4,14.0,8.0,7.02,0.05
2016,11,9,7,45,0.0,13.5,3.45,14.0,13.5,11.85,4.36
2016,11,9,8,0,0.0,19.0,3.5,14.0,19.0,16.7,8.65
2016,11,9,8,15,0.0,25.0,3.6,14.0,25.0,22.0,13.28
2016,11,9,8,30,0.0,31.0,3.7,14.0,31.0,27.3,17.86
2016,11,9,8,45,0.0,46.0,3.8,14.5,46.0,40.58,29.16
2016,11,9,9,0,0.0,61.0,3.9,15.0,61.0,53.89,40.33
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,54.78,40.97
2016,11,9,9,30,0.0,63.0,4.0,15.0,63.0,55.68,41.6
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,55.25,41.04
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,54.82,40.48
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,58.39,43.36
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,61.96,46.24
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,36.68,25.09
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,11.48,3.97
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,11.48,3.96
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,11.48,3.96
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,112.92,88.07
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,221.18,175.31
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,220.14,174.19
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,219.11,173.32
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,182.4,143.51
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,146.96,114.69
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,128.63,100.0
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,110.6,85.48
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,154.45,121.39
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,197.7,156.45
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,163.14,128.66
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,129.89,101.85
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,72.14,54.58
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,14.98,6.95
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,33.96,22.99
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,53.0,39.07
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,45.9,33.18
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,38.8,27.24
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,31.72,21.29
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,24.65,15.24
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,17.59,9.74
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,10.54,3.31
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,5.26,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,11.88,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,24.02,13.86
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,43.91,31.47
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,62.86,48.1
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,82.59,65.21
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,102.01,81.77
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,269.96,226.18
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,437.84,362.85
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,366.54,301.37
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,289.17,235.43
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,383.96,311.6
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,463.24,372.97
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,390.21,312.82
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,298.37,237.98
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,438.84,349.84
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,578.04,454.77
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,560.77,440.43
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,560.0,439.18
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,519.42,406.54
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,479.48,374.58
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,357.92,281.4
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,244.77,192.11
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,451.06,356.77
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,605.01,473.27
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,508.47,398.37
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,410.69,322.66
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,402.51,317.43
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,391.86,309.6
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,363.24,287.12
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,334.41,264.17
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,294.13,231.95
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,256.26,201.38
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,224.45,175.08
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,193.38,149.1
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,160.75,121.82
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,129.26,95.73
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,98.67,71.84
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,70.26,51.37
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,49.86,37.88
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,33.54,22.86
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,17.41,3.98
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,7.02,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,14.07,5.76
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,24.22,14.84
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,34.39,23.73
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,44.58,32.56
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,55.03,41.45
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,149.75,122.37
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,244.08,200.11
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,120.74,97.22
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,15.85,7.76
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,67.24,50.75
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,123.36,96.59
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,69.94,52.41
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,21.18,11.98
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,40.22,27.67
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,59.32,43.21
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,183.6,144.01
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,311.33,243.66
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,375.77,293.07
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,453.09,350.99
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,529.08,409.76
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,612.76,472.35
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,722.55,555.32
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,785.38,599.78
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,746.59,572.54
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,705.33,544.24
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,659.14,510.06
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,611.14,473.63
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,559.05,432.96
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,506.06,390.46
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,419.2,321.91
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,342.93,261.67
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,293.74,220.78
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,245.98,180.22
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,197.04,138.4
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,150.1,99.28
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,104.27,65.11
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,63.14,40.49
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,40.9,29.69
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,29.53,19.14
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,14.89,1.78
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,144.03,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,297.19,234.01
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,388.06,321.4
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,486.6,406.71
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,557.97,465.25
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,631.69,522.84
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,683.03,560.97
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,739.38,601.61
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,783.34,631.35
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,825.42,659.01
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,857.32,678.71
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,886.39,696.16
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,907.21,707.28
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,924.71,716.06
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,923.21,711.64
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,927.62,711.65
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,926.28,709.14
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,921.3,704.33
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,911.24,695.29
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,897.53,683.98
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,875.69,668.18
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,850.52,650.26
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,819.3,627.39
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,785.19,602.62
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,745.8,575.28
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,704.05,545.92
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,553.97,431.67
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,416.03,324.5
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,235.83,185.66
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,73.49,55.0
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,73.92,55.65
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,74.34,56.15
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,67.23,50.43
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,60.11,44.66
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,52.11,38.1
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,44.12,31.47
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,35.71,24.44
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,27.3,17.31
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,19.79,11.56
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,12.3,4.7
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,6.14,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,117.5,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,245.16,190.65
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,338.04,278.7
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,438.84,365.5
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,513.25,426.21
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,590.2,485.1
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,615.29,500.91
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,637.2,513.7
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,720.44,571.59
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,804.2,626.65
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,832.91,641.01
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,864.85,657.84
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,887.75,668.65
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,907.44,677.22
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,918.0,680.6
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,925.03,681.88
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,925.07,681.02
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,921.46,678.08
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,909.34,669.46
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,893.74,658.8
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,872.08,645.52
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,847.16,630.14
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,816.66,609.83
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,783.25,587.52
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,743.93,561.58
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,702.36,532.76
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,655.59,500.07
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,607.26,465.15
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,555.07,425.56
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,502.33,384.37
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,441.81,336.2
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,384.31,289.16
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,326.09,240.77
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,270.3,193.37
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,213.28,145.43
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,161.78,103.62
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,110.63,66.59
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,64.72,40.41
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,41.85,30.44
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,31.95,21.0
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,16.12,0.58
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,115.68,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,243.86,186.76
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,334.61,274.78
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,436.47,362.9
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,511.27,425.28
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,588.47,486.0
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,651.35,532.39
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,714.5,577.24
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,761.24,609.13
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,806.46,639.2
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,836.82,656.73
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,870.85,676.63
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,892.91,688.78
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,911.72,698.72
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,923.34,704.09
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,931.41,707.19
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,930.38,703.89
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,925.69,698.37
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,911.58,686.66
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,902.59,678.72
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,880.72,663.09
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,855.48,645.39
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,824.29,622.81
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,790.12,598.29
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,750.55,571.17
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,708.57,542.03
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,662.89,508.11
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,615.36,472.07
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,564.34,432.34
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,510.06,389.21
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,452.94,342.89
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,395.99,295.33
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,335.84,244.49
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,277.38,194.07
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,218.22,143.15
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,162.32,96.78
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,106.54,56.67
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,54.27,28.53
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,31.15,21.04
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,25.13,15.1
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,12.34,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,139.23,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,338.41,257.06
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,430.92,352.39
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,530.23,436.9
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,601.77,494.53
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,675.12,550.13
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,723.11,584.01
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,777.9,621.32
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,821.08,647.09
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,862.26,670.3
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,893.36,685.99
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,921.53,699.2
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,941.39,708.34
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,957.71,715.11
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,965.77,715.68
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,970.01,713.96
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,968.2,709.89
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,962.44,703.52
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,948.69,692.24
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,931.17,678.81
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,907.89,663.18
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,881.07,645.39
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,849.22,623.76
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,814.19,600.08
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,773.21,573.02
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,729.61,544.08
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,681.87,510.33
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,632.22,473.91
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,578.2,433.42
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,523.09,390.93
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,464.2,344.35
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,405.35,296.33
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,344.18,245.63
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,282.87,193.74
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,221.48,141.74
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,163.44,94.27
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,105.51,52.92
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,53.83,26.59
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,29.96,19.71
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,24.62,14.4
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,12.03,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,130.82,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,319.45,237.74
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,413.38,335.55
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,513.99,420.7
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,587.5,479.83
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,662.93,537.21
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,719.56,576.95
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,775.53,614.45
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,819.73,642.26
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,853.12,661.52
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,884.21,677.33
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,912.37,690.6
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,932.82,705.16
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,949.83,717.17
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,958.72,722.09
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,963.83,724.35
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,961.39,722.45
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,955.11,718.17
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,943.93,709.61
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,928.92,698.58
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,906.25,683.29
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,880.05,665.66
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,848.01,642.73
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,812.87,617.68
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,772.2,589.72
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,728.95,559.74
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,681.36,524.56
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,631.85,486.82
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,577.94,445.32
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,522.99,401.78
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,464.61,353.61
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,406.37,304.22
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,344.19,251.02
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,283.9,198.41
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,222.58,145.46
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,164.71,97.29
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,107.4,55.74
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,56.58,29.33
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,31.87,21.64
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,25.65,15.44
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,11.54,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,33.98,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,104.41,73.34
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,139.87,111.8
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,186.87,153.37
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,226.11,187.41
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,265.68,220.79
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,300.04,248.95
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,334.37,276.42
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,386.13,317.88
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,455.75,372.3
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,478.75,387.81
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,500.45,402.22
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,542.8,434.85
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,584.54,466.62
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,792.61,627.7
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,957.86,745.07
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,955.66,740.59
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,949.64,734.47
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,934.71,722.23
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,916.18,707.63
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,892.68,690.55
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,865.81,671.18
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,833.35,646.78
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,797.89,620.31
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,757.22,590.88
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,714.18,559.63
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,666.29,522.59
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,616.71,483.48
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,562.93,440.07
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,508.44,395.12
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,450.93,346.86
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,393.07,297.19
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,332.62,244.97
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,274.11,193.56
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,214.38,141.7
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,159.1,95.66
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,101.8,53.7
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,53.74,28.01
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,30.77,20.52
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,25.2,14.84
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,12.41,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,44.47,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,132.29,90.59
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,244.72,195.53
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,354.68,289.65
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,429.88,354.53
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,509.41,421.22
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,590.92,486.47
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,670.22,548.61
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,465.19,384.03
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,185.12,148.86
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,204.19,164.59
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,239.9,193.33
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,127.85,101.11
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,44.19,31.21
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,85.35,65.22
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,129.47,101.27
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,102.65,79.19
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,77.11,58.17
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,177.65,140.58
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,297.66,236.27
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,368.56,293.7
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,449.31,357.82
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,468.35,373.5
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,484.23,386.72
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,509.1,407.2
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,516.87,414.2
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,422.03,338.08
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,329.41,263.27
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,286.88,229.73
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,253.69,203.28
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,191.43,152.76
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,132.82,105.13
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,232.53,180.28
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,278.81,204.08
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,219.37,150.51
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,164.79,102.99
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,106.44,58.72
2016,11,18,16,30,574.0,50.0,5.6,15.0,164.0,57.36,31.53
2016,11,18,16,45,494.0,40.0,5.45,14.5,118.0,31.83,22.19
2016,11,18,17,0,414.0,30.0,5.3,14.0,72.0,24.46,14.74
2016,11,18,17,15,207.0,15.0,5.2,13.5,36.0,12.03,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
