Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,65.53,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,169.47,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,296.06,233.34
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,416.34,344.92
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,498.26,416.18
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,584.08,486.11
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,642.58,530.58
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,708.38,578.43
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,757.27,612.67
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,804.6,644.72
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,840.4,666.28
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,873.61,685.48
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,749.56,593.29
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,588.22,468.08
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,779.45,612.19
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,929.3,714.04
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,929.83,708.92
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,926.67,702.48
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,917.4,692.35
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,904.43,679.86
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,883.85,665.46
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,859.83,648.91
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,830.16,628.58
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,797.36,606.16
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,758.87,580.46
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,717.87,552.64
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,671.87,518.13
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,624.0,481.41
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,571.73,441.99
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,519.83,401.41
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,462.45,354.67
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,405.08,306.39
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,344.42,254.43
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,285.51,202.92
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,225.12,150.55
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,168.45,102.74
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,111.99,60.6
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,62.75,32.07
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,28.65,19.08
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,22.91,12.73
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,11.32,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,89.02,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,213.34,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,341.93,272.54
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,466.76,393.35
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,548.31,465.96
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,632.89,537.43
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,698.65,590.0
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,756.89,634.52
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,804.77,668.89
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,851.1,700.91
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,888.05,723.57
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,922.39,743.67
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,945.39,755.63
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,964.91,764.85
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,976.67,769.05
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,984.58,770.71
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,983.98,768.28
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,979.36,763.25
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,967.87,752.55
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,952.41,739.36
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,931.08,724.01
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,906.0,706.18
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,874.1,682.35
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,838.85,656.26
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,798.22,627.55
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,754.78,596.68
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,706.25,560.44
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,655.6,520.89
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,601.16,477.37
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,545.43,431.54
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,485.83,381.31
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,426.27,329.57
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,363.82,274.51
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,302.6,219.33
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,238.86,162.32
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,178.31,109.59
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,116.34,61.45
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,62.42,29.46
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,27.24,18.3
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,22.2,12.48
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,10.88,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,76.87,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,191.91,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,314.94,247.57
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,428.49,358.2
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,509.44,429.31
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,587.72,493.84
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,648.87,541.19
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,709.9,586.26
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,759.17,621.71
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,806.9,655.03
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,841.58,677.98
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,873.62,698.68
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,897.15,713.64
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,917.43,726.29
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,920.06,725.01
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,928.2,727.92
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,928.46,726.84
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,925.05,723.4
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,916.13,714.92
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,903.51,704.07
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,883.73,689.97
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,860.5,673.56
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,830.41,651.07
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,797.29,626.5
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,758.55,599.02
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,717.31,569.39
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,671.21,533.84
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,623.35,496.16
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,573.84,456.22
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,520.66,412.39
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,463.51,364.25
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,406.5,314.85
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,346.36,262.09
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,287.95,209.84
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,227.45,155.97
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,170.74,106.91
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,114.87,64.18
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,63.41,32.64
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,29.54,20.22
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,22.93,12.98
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,11.32,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.64,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,7.03,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,19.39,9.61
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,33.07,22.48
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,50.78,38.26
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,67.99,53.5
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,84.9,68.18
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,101.66,82.45
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,132.69,109.02
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,163.99,135.37
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,233.95,194.21
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,290.65,240.83
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,288.89,237.78
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,286.95,234.79
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,392.52,320.4
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,480.5,389.36
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,331.69,269.06
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,162.05,128.8
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,162.4,129.0
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,162.81,129.03
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,153.12,121.07
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,143.69,113.36
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,124.38,97.61
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,105.51,82.18
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,75.3,57.4
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,45.97,33.08
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,226.24,184.83
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,397.53,322.33
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,263.42,213.23
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,141.29,112.73
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,128.77,102.76
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,116.44,92.74
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,104.02,82.72
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,91.72,72.66
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,78.66,61.69
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,65.74,50.69
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,52.53,39.38
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,39.51,28.04
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,27.34,18.27
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,14.96,6.44
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,7.47,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.38,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.9,1.08
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,11.41,4.27
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,14.94,7.45
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,18.91,10.99
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,22.88,14.49
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,53.44,41.2
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,87.03,70.23
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,110.22,89.98
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,133.51,109.63
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,73.02,57.64
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,21.16,12.75
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,71.71,56.24
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,126.34,102.42
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,136.3,110.63
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,146.26,118.88
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,147.26,119.63
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,148.3,120.46
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,130.02,105.06
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,112.25,90.1
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,61.53,47.1
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,12.35,4.99
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,38.0,27.07
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,63.73,49.14
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,62.83,48.42
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,61.93,47.73
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,44.61,32.94
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,27.34,18.09
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,58.79,45.35
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,90.44,72.71
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,81.41,65.07
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,72.43,57.46
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,62.21,48.68
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,52.07,39.86
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,41.93,30.92
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,31.74,21.84
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,22.01,13.92
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,12.31,4.45
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,6.14,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.02,0.3
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,10.09,3.09
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,13.18,5.86
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,16.7,8.99
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,20.24,12.09
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,30.4,20.96
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,40.58,29.77
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,50.34,38.08
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,60.12,46.31
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,43.71,32.1
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,27.35,17.95
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,101.75,81.52
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,184.15,150.29
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,124.58,100.15
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,69.96,53.93
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,74.42,57.69
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,78.87,61.41
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,109.08,86.79
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,139.91,112.52
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,135.84,109.14
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,131.83,105.87
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,155.44,125.79
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,178.79,145.44
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,101.02,80.41
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,27.36,17.82
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,98.51,78.68
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,170.74,139.67
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,177.76,145.63
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,178.21,145.89
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,157.67,128.48
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,137.72,111.48
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,115.96,92.96
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,95.24,75.29
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,74.53,57.87
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,55.87,42.09
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,38.72,28.56
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,22.69,12.89
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,11.45,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,5.7,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,9.65,2.59
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,14.94,7.37
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,20.23,12.15
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,25.53,16.86
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,30.83,21.49
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,50.33,38.52
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,70.59,56.02
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,42.36,31.33
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,14.97,7.41
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,42.38,31.17
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,69.92,54.73
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,105.52,84.81
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,142.63,115.71
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,93.9,74.61
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,49.52,36.94
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,84.35,66.45
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,121.16,97.1
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,142.94,115.19
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,164.76,133.26
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,114.77,91.7
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,67.3,51.82
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,109.09,87.21
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,152.05,123.14
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,141.05,113.84
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,130.25,104.83
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,138.59,112.04
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,146.62,118.97
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,79.31,62.42
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,14.08,6.55
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,12.32,5.06
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,10.55,3.54
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,110.84,78.32
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,169.2,111.89
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,115.26,68.83
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,68.66,38.57
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,32.99,23.53
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,24.72,14.59
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,129.01,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,287.02,209.76
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,407.54,343.06
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,492.65,421.81
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,581.25,499.02
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,647.17,554.8
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,713.52,608.9
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,488.08,421.0
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,195.18,163.62
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,211.77,177.39
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,228.37,190.66
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,239.3,199.3
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,250.24,207.91
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,185.26,152.31
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,139.64,112.88
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,184.74,150.91
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,230.11,188.68
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,180.65,146.81
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,133.76,107.1
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,122.42,97.65
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,111.35,88.4
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,122.09,97.22
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,132.83,105.99
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,99.93,78.64
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,68.17,52.09
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,91.59,71.87
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,115.44,91.96
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,111.65,88.92
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,107.88,85.94
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,119.33,95.76
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,130.4,105.25
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,116.66,94.06
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,103.2,83.02
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,153.97,116.26
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,171.18,117.27
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,117.57,74.58
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,73.93,45.44
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,39.42,29.12
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,28.99,18.08
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,14.64,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,88.73,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,234.73,166.85
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,354.15,296.47
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,437.58,372.21
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,525.62,446.51
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,387.38,331.12
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,192.32,162.41
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,482.58,410.73
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,753.35,616.9
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,785.45,633.94
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,820.92,655.59
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,536.35,439.97
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,178.8,144.9
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,187.17,152.43
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,195.6,158.81
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,356.96,291.2
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,485.89,391.57
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,483.72,387.56
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,480.84,384.13
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,546.61,435.61
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,592.68,471.14
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,576.35,457.88
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,558.61,444.06
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,514.31,409.64
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,471.75,376.47
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,504.43,402.43
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,516.66,411.35
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,518.51,411.08
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,502.99,396.36
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,409.99,321.88
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,327.57,256.08
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,281.79,217.84
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,238.4,180.79
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,192.8,141.44
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,149.7,104.73
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,107.11,71.3
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,69.1,44.53
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,38.05,27.84
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,25.74,15.42
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,13.01,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,9.1,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,82.13,53.87
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,159.82,133.94
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,212.09,183.9
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,266.05,234.14
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,318.58,282.49
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,373.64,332.04
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,277.16,244.44
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,160.3,137.28
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,159.2,135.56
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,158.35,133.95
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,154.11,129.8
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,150.33,126.09
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,546.95,477.94
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,884.4,753.99
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,637.17,548.34
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,344.54,293.19
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,416.8,355.74
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,470.69,401.73
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,560.17,478.89
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,642.2,548.3
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,525.56,448.7
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,417.14,355.05
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,391.43,333.3
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,366.4,311.91
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,276.14,234.62
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,195.26,164.61
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,224.85,190.7
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,243.91,207.2
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,198.95,168.37
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,154.79,130.32
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,137.82,115.67
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,121.39,101.4
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,104.22,86.42
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,87.64,71.87
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,69.99,56.38
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,53.14,41.37
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,37.26,28.21
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,21.93,12.89
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,11.01,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,99.36,0.0
2016,12,9,7,45,310.5,23.5,2.85,-1.5,54.0,253.7,172.59
2016,12,9,8,0,466.0,35.0,3.1,-1.0,92.0,387.79,330.32
2016,12,9,8,15,550.5,42.5,3.2,-0.5,139.0,473.21,411.27
2016,12,9,8,30,635.0,50.0,3.3,0.0,186.0,556.6,484.48
2016,12,9,8,45,342.0,84.0,3.45,0.0,159.0,398.32,351.22
2016,12,9,9,0,49.0,118.0,3.6,0.0,132.0,173.59,150.46
2016,12,9,9,15,25.0,124.0,3.45,0.5,131.5,156.73,134.83
2016,12,9,9,30,1.0,130.0,3.3,1.0,131.0,127.95,108.14
2016,12,9,9,45,2.0,140.0,3.2,1.5,141.0,137.37,116.01
2016,12,9,10,0,3.0,150.0,3.1,2.0,151.0,147.05,123.95
2016,12,9,10,15,39.0,184.0,2.95,2.5,203.0,230.83,196.72
2016,12,9,10,30,75.0,218.0,2.8,3.0,255.0,302.53,257.19
2016,12,9,10,45,74.0,229.0,2.65,3.5,267.5,311.52,263.2
2016,12,9,11,0,73.0,240.0,2.5,4.0,280.0,320.35,269.27
2016,12,9,11,15,104.5,254.0,2.3,4.5,313.0,361.79,303.02
2016,12,9,11,30,136.0,268.0,2.1,5.0,346.0,418.43,347.86
2016,12,9,11,45,202.0,268.5,1.95,5.5,387.0,471.47,390.2
2016,12,9,12,0,268.0,269.0,1.8,6.0,428.0,537.45,441.12
2016,12,9,12,15,275.5,269.0,1.65,6.0,433.0,534.46,437.39
2016,12,9,12,30,283.0,269.0,1.5,6.0,438.0,530.14,433.18
2016,12,9,12,45,349.5,252.0,1.4,6.5,458.5,552.37,450.33
