Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,416.0,235.0,1.3,7.0,479.0,570.05,463.3
2016,12,9,13,15,405.0,231.5,1.2,7.0,464.5,540.76,439.61
2016,12,9,13,30,394.0,228.0,1.1,7.0,450.0,511.03,415.88
2016,12,9,13,45,308.5,233.5,1.05,7.0,403.5,442.12,360.83
2016,12,9,14,0,223.0,239.0,1.0,7.0,357.0,370.86,303.69
2016,12,9,14,15,221.0,226.5,1.0,7.0,338.0,344.31,282.68
2016,12,9,14,30,219.0,214.0,1.0,7.0,319.0,317.69,260.89
2016,12,9,14,45,124.5,189.5,1.0,7.0,248.5,237.27,195.05
2016,12,9,15,0,30.0,165.0,1.0,7.0,178.0,162.91,133.95
2016,12,9,15,15,26.5,150.0,1.05,7.0,160.5,144.93,119.16
2016,12,9,15,30,23.0,135.0,1.1,7.0,143.0,125.85,103.06
2016,12,9,15,45,360.0,97.0,1.15,7.0,195.5,176.07,133.29
2016,12,9,16,0,697.0,59.0,1.2,7.0,248.0,181.06,120.12
2016,12,9,16,15,636.0,53.0,1.1,6.0,200.5,122.26,72.18
2016,12,9,16,30,575.0,47.0,1.0,5.0,153.0,72.31,38.7
2016,12,9,16,45,473.0,38.0,0.9,4.5,108.0,30.38,21.8
2016,12,9,17,0,371.0,29.0,0.8,4.0,63.0,23.78,14.43
2016,12,9,17,15,185.5,14.5,0.85,3.5,31.5,11.71,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,7.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,0.0,14.0,1.4,2.0,14.0,12.73,0.0
2016,12,10,7,45,181.5,27.5,1.7,2.5,49.0,178.15,112.9
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,324.99,271.73
2016,12,10,8,15,450.5,50.5,2.1,3.0,129.0,412.23,352.8
2016,12,10,8,30,538.0,60.0,2.2,3.0,174.0,504.22,433.52
2016,12,10,8,45,282.5,86.5,2.3,3.5,147.5,355.95,308.48
2016,12,10,9,0,27.0,113.0,2.4,4.0,121.0,149.08,126.08
2016,12,10,9,15,13.5,90.0,2.5,4.5,94.0,94.95,78.74
2016,12,10,9,30,0.0,67.0,2.6,5.0,67.0,59.22,46.69
2016,12,10,9,45,385.5,79.0,2.75,6.0,248.5,462.12,399.14
2016,12,10,10,0,771.0,91.0,2.9,7.0,430.0,820.68,677.01
2016,12,10,10,15,385.5,106.0,2.95,7.0,275.5,493.43,417.55
2016,12,10,10,30,0.0,121.0,3.0,7.0,121.0,110.74,89.68
2016,12,10,10,45,0.5,145.0,3.15,7.5,145.5,135.01,110.5
2016,12,10,11,0,1.0,169.0,3.3,8.0,170.0,159.43,130.7
2016,12,10,11,15,5.0,182.5,3.35,8.0,186.0,176.05,144.58
2016,12,10,11,30,9.0,196.0,3.4,8.0,202.0,192.58,158.35
2016,12,10,11,45,7.0,192.0,3.5,8.5,196.5,185.6,152.02
2016,12,10,12,0,5.0,188.0,3.6,9.0,191.0,178.92,146.05
2016,12,10,12,15,3.0,181.0,3.65,9.0,183.0,169.51,138.11
2016,12,10,12,30,1.0,174.0,3.7,9.0,175.0,160.41,130.46
2016,12,10,12,45,15.0,204.0,3.75,9.5,213.5,200.63,164.14
2016,12,10,13,0,29.0,234.0,3.8,10.0,252.0,251.58,206.09
2016,12,10,13,15,27.0,227.0,3.8,10.0,243.0,230.0,188.29
2016,12,10,13,30,25.0,220.0,3.8,10.0,234.0,220.05,180.21
2016,12,10,13,45,23.0,210.5,3.85,10.5,223.0,207.9,169.98
2016,12,10,14,0,21.0,201.0,3.9,11.0,212.0,196.01,160.0
2016,12,10,14,15,11.0,179.0,3.9,11.0,185.0,168.11,136.9
2016,12,10,14,30,1.0,157.0,3.9,11.0,158.0,141.58,114.86
2016,12,10,14,45,0.5,121.0,3.9,11.0,121.5,108.03,86.84
2016,12,10,15,0,0.0,85.0,3.9,11.0,85.0,75.26,59.17
2016,12,10,15,15,0.0,76.5,3.8,10.5,76.5,67.67,52.92
2016,12,10,15,30,0.0,68.0,3.7,10.0,68.0,60.11,46.61
2016,12,10,15,45,311.0,68.5,3.6,10.0,153.0,139.19,103.17
2016,12,10,16,0,622.0,69.0,3.5,10.0,238.0,176.28,118.79
2016,12,10,16,15,558.0,61.5,3.1,9.0,191.5,121.89,74.72
2016,12,10,16,30,494.0,54.0,2.7,8.0,145.0,74.97,42.88
2016,12,10,16,45,398.0,43.0,2.35,7.5,102.0,34.69,25.33
2016,12,10,17,0,302.0,32.0,2.0,7.0,59.0,26.47,16.47
2016,12,10,17,15,151.0,16.0,2.0,6.5,29.5,13.05,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,8.0,13.0,67.28,0.0
2016,12,11,7,45,250.5,23.5,4.1,8.5,48.0,213.51,126.64
2016,12,11,8,0,400.0,36.0,4.3,9.0,83.0,344.14,283.02
2016,12,11,8,15,486.5,44.0,4.6,9.5,127.5,429.12,362.61
2016,12,11,8,30,573.0,52.0,4.9,10.0,172.0,519.21,441.2
2016,12,11,8,45,286.5,56.0,5.2,11.0,116.0,314.58,270.31
2016,12,11,9,0,0.0,60.0,5.5,12.0,60.0,53.01,40.1
2016,12,11,9,15,0.0,68.0,5.55,12.5,68.0,60.37,46.41
2016,12,11,9,30,0.0,76.0,5.6,13.0,76.0,67.8,52.58
2016,12,11,9,45,0.0,92.5,5.65,13.5,92.5,83.92,66.06
2016,12,11,10,0,0.0,109.0,5.7,14.0,109.0,100.1,79.43
2016,12,11,10,15,58.5,166.0,5.75,14.5,195.0,226.05,186.33
2016,12,11,10,30,117.0,223.0,5.8,15.0,281.0,363.8,299.23
2016,12,11,10,45,96.0,231.5,5.85,15.5,280.5,334.94,273.97
2016,12,11,11,0,75.0,240.0,5.9,16.0,280.0,322.6,262.33
2016,12,11,11,15,101.0,253.5,5.9,16.5,309.5,358.47,291.03
2016,12,11,11,30,127.0,267.0,5.9,17.0,339.0,409.65,331.24
2016,12,11,11,45,107.0,269.0,5.95,17.5,330.5,373.64,301.21
2016,12,11,12,0,87.0,271.0,6.0,18.0,322.0,354.11,284.37
2016,12,11,12,15,107.5,276.0,5.95,18.0,339.5,372.66,299.47
2016,12,11,12,30,128.0,281.0,5.9,18.0,357.0,403.61,324.06
2016,12,11,12,45,102.0,273.0,5.85,18.5,333.5,354.62,284.07
2016,12,11,13,0,76.0,265.0,5.8,19.0,310.0,320.83,256.16
2016,12,11,13,15,245.5,244.5,5.7,19.0,384.0,439.75,353.68
2016,12,11,13,30,415.0,224.0,5.6,19.0,458.0,522.21,420.07
2016,12,11,13,45,208.5,196.0,5.5,19.0,313.5,339.54,273.42
2016,12,11,14,0,2.0,168.0,5.4,19.0,169.0,153.18,120.48
2016,12,11,14,15,1.0,114.5,5.15,18.5,115.0,102.63,79.65
2016,12,11,14,30,0.0,61.0,4.9,18.0,61.0,53.91,39.53
2016,12,11,14,45,27.0,118.0,4.65,18.0,129.5,120.28,94.8
2016,12,11,15,0,54.0,175.0,4.4,18.0,198.0,182.26,145.37
2016,12,11,15,15,50.5,158.5,4.25,17.5,178.5,161.37,128.28
2016,12,11,15,30,47.0,142.0,4.1,17.0,159.0,141.06,111.6
2016,12,11,15,45,358.5,101.5,3.95,16.5,201.0,181.14,133.7
2016,12,11,16,0,670.0,61.0,3.8,16.0,243.0,178.66,116.14
2016,12,11,16,15,609.5,55.0,3.65,15.5,196.5,123.24,71.73
2016,12,11,16,30,549.0,49.0,3.5,15.0,150.0,74.74,39.41
2016,12,11,16,45,447.0,39.5,3.35,14.5,106.0,31.6,21.88
2016,12,11,17,0,345.0,30.0,3.2,14.0,62.0,24.62,14.46
2016,12,11,17,15,172.5,15.0,3.1,13.5,31.0,12.12,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,211.0,16.5,3.55,4.5,41.0,178.68,100.47
2016,12,12,8,0,422.0,33.0,3.7,5.0,82.0,354.55,294.59
2016,12,12,8,15,508.5,41.0,3.7,5.5,127.0,439.75,375.06
2016,12,12,8,30,595.0,49.0,3.7,6.0,172.0,530.41,453.64
2016,12,12,8,45,648.5,54.0,3.7,7.0,218.0,590.19,502.59
2016,12,12,9,0,702.0,59.0,3.7,8.0,264.0,657.86,555.33
2016,12,12,9,15,737.0,63.0,3.55,8.5,307.5,709.5,593.65
2016,12,12,9,30,772.0,67.0,3.4,9.0,351.0,760.02,629.66
2016,12,12,9,45,796.5,69.5,3.25,9.5,390.5,798.07,654.98
2016,12,12,10,0,821.0,72.0,3.1,10.0,430.0,833.82,677.91
2016,12,12,10,15,837.5,74.0,2.95,10.5,463.5,859.22,692.66
2016,12,12,10,30,854.0,76.0,2.8,11.0,497.0,881.58,704.98
2016,12,12,10,45,865.0,77.5,2.65,11.5,523.5,886.22,704.38
2016,12,12,11,0,876.0,79.0,2.5,12.0,550.0,896.38,707.93
2016,12,12,11,15,883.5,80.0,2.3,12.5,569.0,899.27,705.81
2016,12,12,11,30,891.0,81.0,2.1,13.0,588.0,898.59,701.27
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.5,892.03,693.25
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,881.85,682.91
2016,12,12,12,15,906.0,80.0,1.55,14.5,614.0,863.59,665.95
2016,12,12,12,30,907.0,80.0,1.3,15.0,617.0,841.93,646.76
2016,12,12,12,45,904.5,80.0,1.05,15.5,611.5,814.2,623.44
2016,12,12,13,0,902.0,80.0,0.8,16.0,606.0,783.47,598.1
2016,12,12,13,15,897.0,79.5,0.75,16.0,593.0,747.48,573.35
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,708.97,546.8
2016,12,12,13,45,882.5,78.0,0.7,16.0,558.5,664.65,514.81
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,618.57,480.59
2016,12,12,14,15,860.5,75.5,0.75,16.0,508.5,568.75,443.16
2016,12,12,14,30,848.0,74.0,0.8,16.0,480.0,519.55,404.82
2016,12,12,14,45,825.5,73.0,0.9,16.0,444.5,463.27,360.09
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,407.55,314.09
2016,12,12,15,15,776.5,68.5,0.95,16.0,369.0,348.79,263.67
2016,12,12,15,30,750.0,65.0,0.9,16.0,329.0,291.73,213.54
2016,12,12,15,45,711.0,61.5,0.85,16.0,285.0,233.65,162.57
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,179.3,115.54
2016,12,12,16,15,612.5,52.0,0.8,15.0,195.0,122.06,70.31
2016,12,12,16,30,553.0,46.0,0.8,14.0,149.0,73.4,37.93
2016,12,12,16,45,453.5,37.5,0.85,13.5,105.0,29.81,20.46
2016,12,12,17,0,354.0,29.0,0.9,13.0,61.0,23.66,13.86
2016,12,12,17,15,177.0,14.5,0.95,12.5,30.5,11.65,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.0,19.5,3.0,9.5,38.0,154.32,77.63
2016,12,13,8,0,330.0,39.0,3.3,10.0,76.0,299.54,243.44
2016,12,13,8,15,420.0,49.0,3.3,10.5,120.0,387.23,324.18
2016,12,13,8,30,510.0,59.0,3.3,11.0,164.0,480.18,404.4
2016,12,13,8,45,576.5,64.5,3.3,11.5,210.5,554.47,465.24
2016,12,13,9,0,643.0,70.0,3.3,12.0,257.0,630.56,524.87
2016,12,13,9,15,680.5,75.0,3.45,12.5,300.0,683.65,564.99
2016,12,13,9,30,718.0,80.0,3.6,13.0,343.0,736.01,603.44
2016,12,13,9,45,752.5,81.0,3.8,14.0,383.5,773.79,629.03
2016,12,13,10,0,787.0,82.0,4.0,15.0,424.0,816.02,657.43
2016,12,13,10,15,805.0,84.5,4.05,15.5,457.5,843.11,674.73
2016,12,13,10,30,823.0,87.0,4.1,16.0,491.0,867.26,689.82
2016,12,13,10,45,842.0,86.5,4.15,16.5,518.5,885.44,700.55
2016,12,13,11,0,861.0,86.0,4.2,17.0,546.0,900.25,708.92
2016,12,13,11,15,868.5,87.0,4.2,17.0,565.0,903.06,709.89
2016,12,13,11,30,876.0,88.0,4.2,17.0,584.0,902.28,708.55
2016,12,13,11,45,893.5,83.0,4.2,17.0,598.0,891.18,700.02
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,884.79,695.11
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,866.55,682.03
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,844.91,666.68
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.5,818.16,646.57
2016,12,13,13,0,912.0,77.0,4.4,18.0,609.0,788.28,624.24
2016,12,13,13,15,907.5,76.0,4.35,17.5,595.5,751.9,598.92
2016,12,13,13,30,903.0,75.0,4.3,17.0,582.0,712.95,571.52
2016,12,13,13,45,895.5,73.5,4.25,17.0,561.0,669.09,537.45
2016,12,13,14,0,888.0,72.0,4.2,17.0,540.0,623.28,500.85
2016,12,13,14,15,876.0,71.0,4.15,17.0,512.0,573.75,460.52
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,523.12,418.31
2016,12,13,14,45,839.5,69.5,4.05,17.0,448.5,467.32,370.96
2016,12,13,15,0,815.0,69.0,4.0,17.0,413.0,410.68,321.78
2016,12,13,15,15,789.5,66.5,3.85,16.5,373.0,352.7,270.86
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,296.24,220.13
2016,12,13,15,45,724.0,60.5,3.6,15.5,288.0,237.11,167.34
2016,12,13,16,0,684.0,57.0,3.5,15.0,243.0,181.81,118.68
2016,12,13,16,15,625.5,51.5,3.1,14.0,197.0,124.41,72.29
2016,12,13,16,30,567.0,46.0,2.7,13.0,151.0,75.41,39.05
2016,12,13,16,45,463.0,37.5,2.35,12.5,107.0,30.43,21.09
2016,12,13,17,0,359.0,29.0,2.0,12.0,63.0,23.63,13.94
2016,12,13,17,15,179.5,14.5,2.05,11.5,31.5,11.63,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,186.0,17.5,2.25,3.5,38.0,163.16,76.68
2016,12,14,8,0,372.0,35.0,2.5,4.0,76.0,322.88,266.76
2016,12,14,8,15,462.5,44.5,2.35,4.5,121.0,410.97,349.45
2016,12,14,8,30,553.0,54.0,2.2,5.0,166.0,504.8,430.27
2016,12,14,8,45,606.0,60.5,2.05,6.0,211.5,571.06,483.3
2016,12,14,9,0,659.0,67.0,1.9,7.0,257.0,638.53,534.18
2016,12,14,9,15,596.5,86.0,1.8,7.5,278.5,628.16,523.8
2016,12,14,9,30,534.0,105.0,1.7,8.0,300.0,611.2,508.46
2016,12,14,9,45,368.5,146.5,1.65,9.0,288.0,523.49,434.58
2016,12,14,10,0,203.0,188.0,1.6,10.0,276.0,401.23,332.4
2016,12,14,10,15,106.5,181.0,1.6,10.5,227.5,304.23,251.56
2016,12,14,10,30,10.0,174.0,1.6,11.0,179.0,176.35,143.29
2016,12,14,10,45,5.5,169.0,1.65,11.5,172.0,165.09,133.69
2016,12,14,11,0,1.0,164.0,1.7,12.0,165.0,154.48,124.33
2016,12,14,11,15,26.0,203.5,1.65,12.5,218.5,217.48,176.4
2016,12,14,11,30,51.0,243.0,1.6,13.0,272.0,297.88,240.69
2016,12,14,11,45,35.0,231.5,1.6,13.5,252.0,267.21,214.77
2016,12,14,12,0,19.0,220.0,1.6,14.0,232.0,224.12,179.44
2016,12,14,12,15,21.0,224.5,1.55,14.0,237.5,229.06,183.49
2016,12,14,12,30,23.0,229.0,1.5,14.0,243.0,233.89,187.29
2016,12,14,12,45,29.5,234.5,1.5,14.5,252.0,255.53,204.3
2016,12,14,13,0,36.0,240.0,1.5,15.0,261.0,263.85,210.61
2016,12,14,13,15,28.0,226.0,1.5,15.0,242.0,230.05,183.63
2016,12,14,13,30,20.0,212.0,1.5,15.0,223.0,209.03,166.85
2016,12,14,13,45,87.5,227.5,1.55,15.5,274.0,275.69,221.25
2016,12,14,14,0,155.0,243.0,1.6,16.0,325.0,335.48,268.37
2016,12,14,14,15,158.0,229.5,1.65,16.0,309.0,313.83,251.04
2016,12,14,14,30,161.0,216.0,1.7,16.0,293.0,291.83,233.57
2016,12,14,14,45,124.5,199.0,1.75,16.0,256.0,247.79,198.2
2016,12,14,15,0,88.0,182.0,1.8,16.0,219.0,203.29,162.35
2016,12,14,15,15,81.0,165.5,1.75,15.5,197.5,179.13,142.77
2016,12,14,15,30,74.0,149.0,1.7,15.0,176.0,155.88,123.65
2016,12,14,15,45,340.5,110.5,1.7,15.0,207.0,187.0,139.58
2016,12,14,16,0,607.0,72.0,1.7,15.0,238.0,180.99,120.95
2016,12,14,16,15,545.0,64.5,1.6,14.0,192.5,127.38,78.11
2016,12,14,16,30,483.0,57.0,1.5,13.0,147.0,80.99,46.32
2016,12,14,16,45,386.0,45.5,1.45,12.0,104.0,38.23,28.01
2016,12,14,17,0,289.0,34.0,1.4,11.0,61.0,28.19,17.88
2016,12,14,17,15,144.5,17.0,1.55,10.5,30.5,13.86,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.5,2.95,2.5,10.5,9.23,0.0
2016,12,15,8,0,0.0,21.0,3.1,3.0,21.0,18.49,9.96
2016,12,15,8,15,0.0,34.0,3.15,3.5,34.0,29.99,20.57
2016,12,15,8,30,0.0,47.0,3.2,4.0,47.0,42.17,31.62
2016,12,15,8,45,0.0,60.5,3.25,4.5,60.5,55.41,43.46
2016,12,15,9,0,0.0,74.0,3.3,5.0,74.0,68.53,55.02
2016,12,15,9,15,0.0,87.5,3.15,5.5,87.5,81.59,66.33
2016,12,15,9,30,0.0,101.0,3.0,6.0,101.0,94.63,77.44
2016,12,15,9,45,0.0,93.0,2.95,6.5,93.0,84.63,68.45
2016,12,15,10,0,0.0,85.0,2.9,7.0,85.0,75.84,60.57
2016,12,15,10,15,0.0,93.5,2.8,7.0,93.5,83.85,67.35
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,91.85,74.08
2016,12,15,10,45,0.0,110.0,2.6,7.5,110.0,99.37,80.21
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,106.89,86.3
2016,12,15,11,15,0.0,112.5,2.4,8.0,112.5,101.24,81.36
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,95.78,76.64
2016,12,15,11,45,0.0,126.5,2.2,8.5,126.5,114.33,92.1
2016,12,15,12,0,0.0,146.0,2.1,9.0,146.0,133.02,107.5
2016,12,15,12,15,0.0,156.0,2.05,9.0,156.0,142.47,115.31
2016,12,15,12,30,0.0,166.0,2.0,9.0,166.0,151.9,123.12
2016,12,15,12,45,0.0,155.0,1.95,9.5,155.0,140.9,113.73
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,130.15,104.63
2016,12,15,13,15,0.0,140.5,1.9,10.0,140.5,126.66,101.82
2016,12,15,13,30,0.0,137.0,1.9,10.0,137.0,123.23,99.05
2016,12,15,13,45,0.0,126.0,1.9,10.5,126.0,112.85,90.3
2016,12,15,14,0,0.0,115.0,1.9,11.0,115.0,102.61,81.69
2016,12,15,14,15,0.0,112.5,1.9,11.0,112.5,100.27,79.88
2016,12,15,14,30,0.0,110.0,1.9,11.0,110.0,97.93,78.06
2016,12,15,14,45,0.0,100.5,1.9,11.5,100.5,89.25,70.75
2016,12,15,15,0,0.0,91.0,1.9,12.0,91.0,80.65,63.5
2016,12,15,15,15,0.0,82.0,1.85,11.5,82.0,72.57,56.88
2016,12,15,15,30,0.0,73.0,1.8,11.0,73.0,64.54,50.23
2016,12,15,15,45,245.5,84.0,1.75,11.0,151.5,140.48,106.37
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,178.78,126.07
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,128.09,85.11
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,84.72,54.19
2016,12,15,16,45,276.0,56.0,1.1,8.5,99.0,44.98,34.43
2016,12,15,17,0,187.0,40.0,0.9,8.0,57.0,31.26,20.82
2016,12,15,17,15,93.5,20.0,0.95,7.5,28.5,15.77,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.5,18.5,3.6,7.5,35.5,144.67,49.67
2016,12,16,8,0,313.0,37.0,3.8,8.0,71.0,284.95,231.26
2016,12,16,8,15,405.5,47.5,3.95,8.5,114.0,373.64,315.16
2016,12,16,8,30,498.0,58.0,4.1,9.0,157.0,468.12,398.37
2016,12,16,8,45,564.5,64.0,4.35,10.0,203.0,542.56,460.69
2016,12,16,9,0,631.0,70.0,4.6,11.0,249.0,618.9,521.9
2016,12,16,9,15,669.0,75.0,4.7,12.0,292.0,672.19,562.11
2016,12,16,9,30,707.0,80.0,4.8,13.0,335.0,724.84,600.47
2016,12,16,9,45,739.5,81.5,4.95,14.0,375.0,767.04,629.95
2016,12,16,10,0,772.0,83.0,5.1,15.0,415.0,802.44,653.66
2016,12,16,10,15,386.0,93.5,5.2,15.5,259.5,476.21,396.7
2016,12,16,10,30,0.0,104.0,5.3,16.0,104.0,93.86,73.04
2016,12,16,10,45,0.0,108.0,5.4,16.5,108.0,97.42,75.96
2016,12,16,11,0,0.0,112.0,5.5,17.0,112.0,101.02,78.66
2016,12,16,11,15,0.5,140.5,5.55,17.5,141.0,129.28,101.66
2016,12,16,11,30,1.0,169.0,5.6,18.0,170.0,157.92,124.71
2016,12,16,11,45,8.5,191.5,5.7,18.5,197.0,186.76,148.0
2016,12,16,12,0,16.0,214.0,5.8,19.0,224.0,215.42,170.94
2016,12,16,12,15,31.5,233.5,5.85,19.5,252.0,261.37,207.72
2016,12,16,12,30,47.0,253.0,5.9,20.0,280.0,293.12,232.83
2016,12,16,12,45,27.5,223.5,5.95,20.5,239.5,242.27,191.48
2016,12,16,13,0,8.0,194.0,6.0,21.0,199.0,184.7,144.72
2016,12,16,13,15,71.0,228.5,6.0,21.0,268.5,274.6,218.24
2016,12,16,13,30,134.0,263.0,6.0,21.0,338.0,360.7,287.13
2016,12,16,13,45,488.5,175.0,6.0,21.0,434.5,513.12,411.84
2016,12,16,14,0,843.0,87.0,6.0,21.0,531.0,618.42,495.25
2016,12,16,14,15,514.0,151.5,5.9,21.0,418.0,453.77,362.9
2016,12,16,14,30,185.0,216.0,5.8,21.0,305.0,304.93,242.54
2016,12,16,14,45,489.5,145.5,5.7,21.0,358.0,379.21,300.72
2016,12,16,15,0,794.0,75.0,5.6,21.0,411.0,412.11,321.03
2016,12,16,15,15,769.0,72.0,5.35,20.5,371.5,354.89,270.82
2016,12,16,15,30,744.0,69.0,5.1,20.0,332.0,299.17,221.14
2016,12,16,15,45,704.5,65.0,4.85,19.5,288.0,240.68,169.36
2016,12,16,16,0,665.0,61.0,4.6,19.0,244.0,184.16,120.11
2016,12,16,16,15,607.5,55.0,4.25,18.0,198.5,129.04,75.75
2016,12,16,16,30,550.0,49.0,3.9,17.0,153.0,80.42,42.29
2016,12,16,16,45,448.5,40.0,3.6,16.5,109.0,35.47,25.09
2016,12,16,17,0,347.0,31.0,3.3,16.0,65.0,25.34,15.24
2016,12,16,17,15,173.5,15.5,3.4,15.5,32.5,12.44,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.0,3.25,14.5,35.5,158.17,42.41
2016,12,17,8,0,373.0,32.0,3.5,15.0,71.0,318.69,251.13
2016,12,17,8,15,464.0,41.0,3.6,15.5,115.0,405.81,332.73
2016,12,17,8,30,555.0,50.0,3.7,16.0,159.0,499.02,411.93
2016,12,17,8,45,610.5,56.0,3.8,17.0,204.5,566.33,465.91
2016,12,17,9,0,666.0,62.0,3.9,18.0,250.0,635.14,518.47
2016,12,17,9,15,333.0,64.0,4.15,18.5,158.0,373.2,310.56
2016,12,17,9,30,0.0,66.0,4.4,19.0,66.0,58.33,43.28
2016,12,17,9,45,0.0,93.0,4.7,19.5,93.0,84.72,65.2
2016,12,17,10,0,0.0,120.0,5.0,20.0,120.0,112.12,87.51
2016,12,17,10,15,51.0,168.5,5.05,20.5,193.5,223.31,179.48
2016,12,17,10,30,102.0,217.0,5.1,21.0,267.0,327.09,262.81
2016,12,17,10,45,134.0,231.5,5.15,21.5,300.5,386.87,309.3
2016,12,17,11,0,166.0,246.0,5.2,22.0,334.0,429.6,342.06
2016,12,17,11,15,520.0,166.0,5.1,22.5,456.0,681.4,541.0
2016,12,17,11,30,874.0,86.0,5.0,23.0,578.0,898.38,696.33
2016,12,17,11,45,878.0,87.5,4.95,23.5,590.0,883.79,682.37
2016,12,17,12,0,882.0,89.0,4.9,24.0,602.0,874.19,673.57
2016,12,17,12,15,884.5,89.0,4.8,24.0,607.0,858.06,661.32
2016,12,17,12,30,887.0,89.0,4.7,24.0,612.0,838.55,646.88
2016,12,17,12,45,892.0,87.0,4.6,24.0,609.0,815.44,630.01
2016,12,17,13,0,897.0,85.0,4.5,24.0,606.0,788.97,610.86
2016,12,17,13,15,893.5,84.0,4.4,24.0,594.5,754.12,585.85
2016,12,17,13,30,890.0,83.0,4.3,24.0,583.0,716.64,559.04
2016,12,17,13,45,887.5,80.5,4.2,24.0,563.5,675.72,527.96
2016,12,17,14,0,885.0,78.0,4.1,24.0,544.0,632.47,494.27
2016,12,17,14,15,873.5,76.5,3.85,24.0,516.5,583.01,454.8
2016,12,17,14,30,862.0,75.0,3.6,24.0,489.0,534.13,414.87
2016,12,17,14,45,796.0,78.5,3.35,24.0,440.0,461.6,356.36
2016,12,17,15,0,730.0,82.0,3.1,24.0,391.0,393.85,300.74
2016,12,17,15,15,696.0,81.5,2.65,23.5,353.5,338.31,253.7
2016,12,17,15,30,662.0,81.0,2.2,23.0,316.0,285.84,208.36
2016,12,17,15,45,632.5,74.0,1.8,22.5,275.0,231.15,161.02
2016,12,17,16,0,603.0,67.0,1.4,22.0,234.0,179.25,116.54
2016,12,17,16,15,548.5,60.0,1.3,21.0,190.5,127.1,75.46
2016,12,17,16,30,494.0,53.0,1.2,20.0,147.0,81.18,44.02
2016,12,17,16,45,415.5,42.0,1.2,19.0,105.0,37.86,26.89
2016,12,17,17,0,337.0,31.0,1.2,18.0,63.0,25.26,15.13
2016,12,17,17,15,168.5,15.5,1.15,18.0,31.5,12.4,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,4.0,17.5,6.7,-5.0,18.0,18.47,0.0
2016,12,18,8,0,8.0,35.0,6.7,-5.0,36.0,42.54,30.97
2016,12,18,8,15,22.5,54.5,6.7,-4.5,58.5,82.16,68.36
2016,12,18,8,30,37.0,74.0,6.7,-4.0,81.0,115.3,99.6
2016,12,18,8,45,46.0,93.0,6.75,-4.0,104.5,143.72,126.26
2016,12,18,9,0,55.0,112.0,6.8,-4.0,128.0,172.3,152.65
2016,12,18,9,15,60.0,130.5,6.75,-3.5,150.5,197.1,174.76
2016,12,18,9,30,65.0,149.0,6.7,-3.0,173.0,221.9,196.43
2016,12,18,9,45,69.5,165.5,6.7,-3.0,193.0,243.44,215.24
2016,12,18,10,0,74.0,182.0,6.7,-3.0,213.0,264.99,233.85
2016,12,18,10,15,67.0,194.5,6.65,-2.5,224.5,270.98,237.81
2016,12,18,10,30,60.0,207.0,6.6,-2.0,236.0,276.79,241.59
2016,12,18,10,45,154.5,221.5,6.6,-1.5,302.5,392.7,344.0
2016,12,18,11,0,249.0,236.0,6.6,-1.0,369.0,508.82,443.64
2016,12,18,11,15,340.0,227.5,6.6,-0.5,415.0,575.32,500.32
2016,12,18,11,30,431.0,219.0,6.6,0.0,461.0,656.25,567.55
2016,12,18,11,45,315.5,246.0,6.6,0.0,425.5,562.36,485.96
2016,12,18,12,0,200.0,273.0,6.6,0.0,390.0,470.25,405.39
2016,12,18,12,15,199.5,275.0,6.55,0.0,392.0,464.92,400.7
2016,12,18,12,30,199.0,277.0,6.5,0.0,394.0,458.94,395.32
2016,12,18,12,45,295.0,258.0,6.5,0.0,430.5,518.99,447.87
2016,12,18,13,0,391.0,239.0,6.5,0.0,467.0,559.25,483.28
2016,12,18,13,15,656.0,160.5,6.4,0.0,532.5,671.64,580.84
2016,12,18,13,30,921.0,82.0,6.3,0.0,598.0,738.16,638.0
2016,12,18,13,45,783.5,110.0,6.25,0.0,538.5,644.07,557.49
2016,12,18,14,0,646.0,138.0,6.2,0.0,479.0,554.35,479.86
2016,12,18,14,15,766.5,106.0,6.1,0.0,490.5,557.63,481.79
2016,12,18,14,30,887.0,74.0,6.0,0.0,502.0,545.75,469.15
2016,12,18,14,45,862.5,74.0,5.95,0.0,465.5,489.61,417.57
2016,12,18,15,0,838.0,74.0,5.9,0.0,429.0,432.31,363.99
2016,12,18,15,15,812.5,71.0,5.75,0.0,388.5,372.57,307.15
2016,12,18,15,30,787.0,68.0,5.6,0.0,348.0,314.3,250.68
2016,12,18,15,45,753.5,63.5,5.5,0.0,303.0,254.32,192.79
2016,12,18,16,0,720.0,59.0,5.4,0.0,258.0,197.37,138.56
2016,12,18,16,15,662.5,53.0,5.15,0.0,210.5,139.12,87.5
2016,12,18,16,30,605.0,47.0,4.9,0.0,163.0,85.05,46.65
2016,12,18,16,45,515.0,38.5,4.65,-0.5,117.5,37.03,22.5
2016,12,18,17,0,425.0,30.0,4.4,-1.0,72.0,24.44,15.88
2016,12,18,17,15,212.5,15.0,4.2,-1.0,36.0,11.96,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,14.5,3.9,-5.0,37.0,175.11,25.37
2016,12,19,8,0,443.0,29.0,4.0,-5.0,74.0,349.58,294.51
2016,12,19,8,15,535.0,36.5,4.0,-4.5,120.0,439.68,387.08
2016,12,19,8,30,627.0,44.0,4.0,-4.0,166.0,534.85,473.31
2016,12,19,8,45,681.0,49.0,4.0,-3.5,213.0,602.88,532.72
2016,12,19,9,0,735.0,54.0,4.0,-3.0,260.0,671.85,590.07
2016,12,19,9,15,664.5,72.0,4.0,-2.5,281.0,662.83,581.23
2016,12,19,9,30,594.0,90.0,4.0,-2.0,302.0,641.55,562.04
2016,12,19,9,45,479.5,126.0,4.0,-1.5,309.5,591.9,518.67
2016,12,19,10,0,365.0,162.0,4.0,-1.0,317.0,525.02,458.87
2016,12,19,10,15,398.5,169.5,3.95,-0.5,351.5,582.83,505.16
2016,12,19,10,30,432.0,177.0,3.9,0.0,386.0,622.68,535.68
2016,12,19,10,45,496.5,171.0,3.9,0.0,423.5,673.03,576.48
2016,12,19,11,0,561.0,165.0,3.9,0.0,461.0,721.63,615.23
2016,12,19,11,15,445.5,203.0,3.85,0.5,444.0,657.73,558.66
2016,12,19,11,30,330.0,241.0,3.8,1.0,427.0,576.73,489.26
2016,12,19,11,45,234.5,257.0,3.75,1.5,391.0,488.36,414.32
2016,12,19,12,0,139.0,273.0,3.7,2.0,355.0,417.9,352.97
2016,12,19,12,15,225.0,266.5,3.65,2.0,399.0,476.9,403.69
2016,12,19,12,30,311.0,260.0,3.6,2.0,443.0,546.18,460.9
2016,12,19,12,45,623.5,168.5,3.55,2.5,532.0,703.09,590.76
2016,12,19,13,0,936.0,77.0,3.5,3.0,621.0,811.52,673.87
2016,12,19,13,15,931.5,76.5,3.45,3.0,608.5,775.52,645.57
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,736.83,616.25
2016,12,19,13,45,919.5,75.0,3.35,3.5,575.5,693.08,580.48
2016,12,19,14,0,912.0,74.0,3.3,4.0,555.0,647.27,541.66
2016,12,19,14,15,900.0,72.5,3.25,4.0,527.0,596.51,499.05
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,544.56,454.4
2016,12,19,14,45,814.5,75.0,3.15,4.0,446.5,469.48,390.0
2016,12,19,15,0,741.0,79.0,3.1,4.0,394.0,398.14,327.66
2016,12,19,15,15,772.5,70.0,2.9,3.5,371.0,358.46,289.4
2016,12,19,15,30,804.0,61.0,2.7,3.0,348.0,314.17,245.44
2016,12,19,15,45,767.0,57.5,2.55,3.0,303.0,253.4,188.24
2016,12,19,16,0,730.0,54.0,2.4,3.0,258.0,195.99,134.81
2016,12,19,16,15,674.5,49.0,2.1,2.0,211.0,138.32,85.27
2016,12,19,16,30,619.0,44.0,1.8,1.0,164.0,86.87,47.16
